Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,22,7,15,80.0,9.5,1.15,10.35,13.0,28.76,0.0
2018,1,22,7,30,160.0,19.0,1.2,10.8,26.0,64.62,0.0
2018,1,22,7,45,296.5,29.5,1.2,11.2,62.0,149.83,102.61
2018,1,22,8,0,433.0,40.0,1.2,11.6,98.0,226.1,174.33
2018,1,22,8,15,400.5,45.5,1.35,12.0,115.0,237.17,189.42
2018,1,22,8,30,368.0,51.0,1.5,12.4,132.0,244.4,199.29
2018,1,22,8,45,196.0,78.0,1.65,12.75,122.0,192.44,158.07
2018,1,22,9,0,24.0,105.0,1.8,13.1,112.0,124.89,100.72
2018,1,22,9,15,28.0,118.5,1.9,13.35,128.0,141.69,114.9
2018,1,22,9,30,32.0,132.0,2.0,13.6,144.0,158.71,128.89
2018,1,22,9,45,23.5,141.0,2.05,13.85,150.0,156.97,126.93
2018,1,22,10,0,15.0,150.0,2.1,14.1,156.0,160.63,129.4
2018,1,22,10,15,79.5,180.5,2.1,14.25,218.0,243.4,198.16
2018,1,22,10,30,144.0,211.0,2.1,14.4,280.0,329.98,267.99
2018,1,22,10,45,124.5,218.0,2.15,14.55,280.0,324.48,262.34
2018,1,22,11,0,105.0,225.0,2.2,14.7,280.0,310.47,250.43
2018,1,22,11,15,111.5,232.5,2.2,14.8,292.0,330.28,265.83
2018,1,22,11,30,118.0,240.0,2.2,14.9,304.0,342.05,274.75
2018,1,22,11,45,118.0,245.5,2.2,14.95,310.5,346.51,277.89
2018,1,22,12,0,118.0,251.0,2.2,15.0,317.0,350.52,280.74
2018,1,22,12,15,127.0,248.5,2.15,15.1,319.5,351.62,281.53
2018,1,22,12,30,136.0,246.0,2.1,15.2,322.0,352.16,281.9
2018,1,22,12,45,101.5,235.0,2.1,15.25,291.5,307.88,246.46
2018,1,22,13,0,67.0,224.0,2.1,15.3,261.0,270.99,216.72
2018,1,22,13,15,79.0,221.0,2.05,15.35,263.5,273.14,218.77
2018,1,22,13,30,91.0,218.0,2.0,15.4,266.0,274.48,220.01
2018,1,22,13,45,71.5,204.5,2.0,15.45,241.0,245.99,197.05
2018,1,22,14,0,52.0,191.0,2.0,15.5,216.0,218.67,175.05
2018,1,22,14,15,123.0,166.5,1.95,15.35,221.5,230.24,185.26
2018,1,22,14,30,194.0,142.0,1.9,15.2,227.0,235.64,189.63
2018,1,22,14,45,419.0,113.0,1.9,15.1,278.0,295.84,236.38
2018,1,22,15,0,644.0,84.0,1.9,15.0,329.0,334.78,262.42
2018,1,22,15,15,627.0,78.5,1.9,15.0,296.0,292.9,224.94
2018,1,22,15,30,610.0,73.0,1.9,15.0,263.0,251.36,187.4
2018,1,22,15,45,615.0,64.0,1.6,14.15,231.0,212.23,151.04
2018,1,22,16,0,620.0,55.0,1.3,13.3,199.0,171.7,113.49
2018,1,22,16,15,549.0,48.5,1.35,12.75,156.0,121.85,72.95
2018,1,22,16,30,478.0,42.0,1.4,12.2,113.0,78.91,41.65
2018,1,22,16,45,354.0,33.0,1.45,11.6,75.0,39.17,18.83
2018,1,22,17,0,230.0,24.0,1.5,11.0,37.0,19.96,0.86
2018,1,22,17,15,115.0,12.0,1.55,10.8,18.5,11.8,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,23,7,15,62.5,9.0,1.6,8.0,12.0,24.09,0.0
2018,1,23,7,30,125.0,18.0,1.6,8.3,24.0,64.26,0.0
2018,1,23,7,45,298.5,29.0,1.55,8.6,64.0,150.47,105.32
2018,1,23,8,0,472.0,40.0,1.5,8.9,104.0,241.61,188.7
2018,1,23,8,15,559.0,46.0,1.4,9.35,149.5,305.4,245.8
2018,1,23,8,30,646.0,52.0,1.3,9.8,195.0,371.84,303.42
2018,1,23,8,45,698.0,55.5,1.25,10.25,239.5,426.81,350.18
2018,1,23,9,0,750.0,59.0,1.2,10.7,284.0,483.48,396.46
2018,1,23,9,15,780.0,62.5,1.15,11.3,325.5,528.87,431.96
2018,1,23,9,30,810.0,66.0,1.1,11.9,367.0,573.7,465.68
2018,1,23,9,45,830.0,69.0,1.05,12.5,403.5,610.76,492.31
2018,1,23,10,0,850.0,72.0,1.0,13.1,440.0,646.06,516.76
2018,1,23,10,15,861.0,74.5,0.95,13.5,469.5,672.69,534.46
2018,1,23,10,30,872.0,77.0,0.9,13.9,499.0,696.7,549.15
2018,1,23,10,45,872.5,81.0,0.9,14.35,520.0,712.28,558.21
2018,1,23,11,0,873.0,85.0,0.9,14.8,541.0,724.66,565.11
2018,1,23,11,15,849.0,92.0,0.85,15.05,546.5,719.64,559.6
2018,1,23,11,30,825.0,99.0,0.8,15.3,552.0,711.16,552.01
2018,1,23,11,45,812.5,105.5,0.8,15.55,557.5,707.15,548.42
2018,1,23,12,0,800.0,112.0,0.8,15.8,563.0,700.07,542.75
2018,1,23,12,15,860.5,96.5,0.8,15.95,582.0,717.65,554.81
2018,1,23,12,30,921.0,81.0,0.8,16.1,601.0,727.46,561.19
2018,1,23,12,45,916.5,80.5,0.75,16.25,593.0,708.52,546.99
2018,1,23,13,0,912.0,80.0,0.7,16.4,585.0,686.55,530.53
2018,1,23,13,15,905.0,79.5,0.7,16.45,569.5,660.1,511.13
2018,1,23,13,30,898.0,79.0,0.7,16.5,554.0,631.01,489.53
2018,1,23,13,45,882.0,79.5,0.65,16.55,530.0,596.97,463.28
2018,1,23,14,0,866.0,80.0,0.6,16.6,506.0,559.23,433.95
2018,1,23,14,15,853.5,76.0,0.75,16.45,475.5,517.06,402.9
2018,1,23,14,30,841.0,72.0,0.9,16.3,445.0,473.48,369.38
2018,1,23,14,45,824.0,70.0,1.0,16.2,411.5,428.87,333.23
2018,1,23,15,0,807.0,68.0,1.1,16.1,378.0,383.68,295.27
2018,1,23,15,15,741.0,69.0,1.1,16.1,330.0,324.53,245.59
2018,1,23,15,30,675.0,70.0,1.1,16.1,282.0,269.27,198.5
2018,1,23,15,45,638.0,64.0,1.1,15.15,241.0,219.69,155.56
2018,1,23,16,0,601.0,58.0,1.1,14.2,200.0,172.82,114.88
2018,1,23,16,15,478.0,52.0,1.15,13.65,150.0,116.86,71.67
2018,1,23,16,30,355.0,46.0,1.2,13.1,100.0,73.4,41.62
2018,1,23,16,45,264.0,34.5,1.3,12.55,67.0,38.05,19.46
2018,1,23,17,0,173.0,23.0,1.4,12.0,34.0,18.07,2.33
2018,1,23,17,15,91.0,12.0,1.4,11.85,17.5,11.8,0.0
2018,1,23,17,30,9.0,1.0,1.4,11.7,1.0,0.0,0.0
2018,1,23,17,45,4.5,0.5,1.4,11.5,0.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,24,7,15,14.5,7.0,1.1,9.4,7.5,10.43,0.0
2018,1,24,7,30,29.0,14.0,1.1,10.0,15.0,24.67,0.0
2018,1,24,7,45,18.5,27.5,1.15,10.55,28.5,36.02,22.23
2018,1,24,8,0,8.0,41.0,1.2,11.1,42.0,44.54,31.69
2018,1,24,8,15,4.5,58.5,1.35,11.6,59.0,61.72,46.9
2018,1,24,8,30,1.0,76.0,1.5,12.1,76.0,78.33,61.33
2018,1,24,8,45,89.0,97.0,1.65,12.6,124.0,155.89,127.49
2018,1,24,9,0,177.0,118.0,1.8,13.1,172.0,229.68,189.58
2018,1,24,9,15,285.0,124.5,1.9,13.5,225.0,310.02,256.27
2018,1,24,9,30,393.0,131.0,2.0,13.9,278.0,397.84,327.39
2018,1,24,9,45,382.5,147.5,2.15,14.25,302.0,419.47,343.68
2018,1,24,10,0,372.0,164.0,2.3,14.6,326.0,431.02,352.22
2018,1,24,10,15,381.0,174.5,2.4,14.75,350.5,455.16,370.84
2018,1,24,10,30,390.0,185.0,2.5,14.9,375.0,478.25,388.36
2018,1,24,10,45,334.0,206.5,2.6,15.05,374.5,466.99,377.83
2018,1,24,11,0,278.0,228.0,2.7,15.2,374.0,453.0,365.27
2018,1,24,11,15,239.5,240.0,2.8,15.3,368.5,430.96,347.14
2018,1,24,11,30,201.0,252.0,2.9,15.4,363.0,415.64,334.06
2018,1,24,11,45,173.0,257.0,3.05,15.45,353.5,399.22,320.56
2018,1,24,12,0,145.0,262.0,3.2,15.5,344.0,382.35,306.67
2018,1,24,12,15,126.5,260.0,3.2,15.45,331.5,364.36,292.14
2018,1,24,12,30,108.0,258.0,3.2,15.4,319.0,340.08,272.72
2018,1,24,12,45,206.0,247.5,3.25,15.3,362.5,398.26,320.82
2018,1,24,13,0,304.0,237.0,3.3,15.2,406.0,451.82,364.19
2018,1,24,13,15,301.0,231.0,3.2,15.0,395.0,434.97,350.73
2018,1,24,13,30,298.0,225.0,3.1,14.8,384.0,417.34,336.87
2018,1,24,13,45,363.5,203.0,3.05,14.6,389.0,421.98,341.39
2018,1,24,14,0,429.0,181.0,3.0,14.4,394.0,425.82,344.57
2018,1,24,14,15,352.0,183.0,2.85,14.2,351.0,367.95,297.56
2018,1,24,14,30,275.0,185.0,2.7,14.0,308.0,318.69,257.36
2018,1,24,14,45,219.0,174.5,2.6,13.8,267.5,268.83,216.74
2018,1,24,15,0,163.0,164.0,2.5,13.6,227.0,226.0,181.69
2018,1,24,15,15,179.5,145.0,2.5,13.6,207.5,204.39,162.95
2018,1,24,15,30,196.0,126.0,2.5,13.6,188.0,182.1,142.97
2018,1,24,15,45,210.5,107.5,2.1,12.85,165.5,156.64,120.08
2018,1,24,16,0,225.0,89.0,1.7,12.1,143.0,129.6,95.46
2018,1,24,16,15,191.0,73.0,1.7,11.85,112.0,96.34,67.77
2018,1,24,16,30,157.0,57.0,1.7,11.6,81.0,66.59,44.1
2018,1,24,16,45,116.5,41.0,1.7,11.35,55.5,40.24,24.54
2018,1,24,17,0,76.0,25.0,1.7,11.1,30.0,20.87,5.52
2018,1,24,17,15,44.0,13.5,1.75,11.1,16.0,13.27,0.0
2018,1,24,17,30,12.0,2.0,1.8,11.1,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,1.8,11.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,7,15,82.5,11.5,1.7,8.4,15.5,31.62,0.0
2018,1,25,7,30,165.0,23.0,1.8,9.0,31.0,83.22,0.0
2018,1,25,7,45,288.5,34.5,1.85,9.55,67.0,152.99,109.16
2018,1,25,8,0,412.0,46.0,1.9,10.1,103.0,226.28,177.2
2018,1,25,8,15,489.0,53.5,2.0,10.3,146.0,285.84,230.98
2018,1,25,8,30,566.0,61.0,2.1,10.5,189.0,350.44,287.78
2018,1,25,8,45,600.5,68.5,2.2,10.7,229.5,398.1,329.59
2018,1,25,9,0,635.0,76.0,2.3,10.9,270.0,446.62,370.81
2018,1,25,9,15,630.5,86.0,2.35,11.0,301.0,476.01,395.4
2018,1,25,9,30,626.0,96.0,2.4,11.1,332.0,503.09,417.39
2018,1,25,9,45,478.5,131.5,2.45,11.25,322.0,462.89,383.65
2018,1,25,10,0,331.0,167.0,2.5,11.4,312.0,408.47,337.99
2018,1,25,10,15,316.5,184.5,2.6,11.45,331.0,424.0,350.0
2018,1,25,10,30,302.0,202.0,2.7,11.5,350.0,437.73,360.06
2018,1,25,10,45,265.0,217.0,2.75,11.5,351.5,431.06,353.51
2018,1,25,11,0,228.0,232.0,2.8,11.5,353.0,414.45,339.28
2018,1,25,11,15,194.5,237.5,2.9,11.55,343.0,396.25,323.92
2018,1,25,11,30,161.0,243.0,3.0,11.6,333.0,377.1,307.74
2018,1,25,11,45,136.5,236.5,3.1,11.6,313.5,350.55,286.07
2018,1,25,12,0,112.0,230.0,3.2,11.6,294.0,323.88,264.21
2018,1,25,12,15,111.0,226.0,3.25,11.65,289.5,316.65,258.39
2018,1,25,12,30,110.0,222.0,3.3,11.7,285.0,309.14,252.3
2018,1,25,12,45,154.0,237.5,3.35,11.75,324.5,352.75,288.07
2018,1,25,13,0,198.0,253.0,3.4,11.8,364.0,394.1,321.42
2018,1,25,13,15,281.5,227.5,3.45,11.85,381.0,419.75,343.2
2018,1,25,13,30,365.0,202.0,3.5,11.9,398.0,435.1,356.5
2018,1,25,13,45,362.5,189.0,3.5,11.9,377.0,407.98,334.54
2018,1,25,14,0,360.0,176.0,3.5,11.9,356.0,380.06,311.81
2018,1,25,14,15,349.5,168.0,3.5,11.85,334.5,352.42,288.87
2018,1,25,14,30,339.0,160.0,3.5,11.8,313.0,324.65,265.48
2018,1,25,14,45,482.0,130.0,3.45,11.75,328.5,344.32,279.72
2018,1,25,15,0,625.0,100.0,3.4,11.7,344.0,349.52,279.95
2018,1,25,15,15,609.5,90.5,3.4,11.7,308.0,304.68,239.73
2018,1,25,15,30,594.0,81.0,3.4,11.7,272.0,260.14,199.15
2018,1,25,15,45,571.0,72.5,2.85,11.1,235.0,215.2,158.19
2018,1,25,16,0,548.0,64.0,2.3,10.5,198.0,171.73,118.69
2018,1,25,16,15,490.5,55.0,2.15,9.95,156.5,124.4,78.85
2018,1,25,16,30,433.0,46.0,2.0,9.4,115.0,82.68,46.71
2018,1,25,16,45,355.0,37.0,1.8,8.8,81.0,46.06,23.74
2018,1,25,17,0,277.0,28.0,1.6,8.2,47.0,23.43,8.72
2018,1,25,17,15,146.5,15.0,1.6,8.1,24.5,14.74,0.0
2018,1,25,17,30,16.0,2.0,1.6,8.0,2.0,0.0,0.0
2018,1,25,17,45,8.0,1.0,1.6,7.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,7,15,77.0,10.5,1.5,7.5,14.5,29.38,0.0
2018,1,26,7,30,154.0,21.0,1.5,7.9,29.0,77.99,0.0
2018,1,26,7,45,311.5,31.5,1.55,8.25,68.5,158.8,114.78
2018,1,26,8,0,469.0,42.0,1.6,8.6,108.0,245.06,192.93
2018,1,26,8,15,561.5,46.5,1.7,9.1,154.0,310.06,251.16
2018,1,26,8,30,654.0,51.0,1.8,9.6,200.0,378.43,310.93
2018,1,26,8,45,703.5,54.5,1.9,10.05,245.0,432.83,357.99
2018,1,26,9,0,753.0,58.0,2.0,10.5,290.0,488.81,404.79
2018,1,26,9,15,785.0,61.0,2.0,10.9,332.0,535.27,442.31
2018,1,26,9,30,817.0,64.0,2.0,11.3,374.0,581.3,478.31
2018,1,26,9,45,840.5,65.5,2.0,11.7,411.0,619.37,507.18
2018,1,26,10,0,864.0,67.0,2.0,12.1,448.0,651.69,531.12
2018,1,26,10,15,879.5,68.0,2.0,12.4,479.0,680.16,550.73
2018,1,26,10,30,895.0,69.0,2.0,12.7,510.0,706.17,568.22
2018,1,26,10,45,906.0,69.5,1.95,12.95,534.0,725.72,580.6
2018,1,26,11,0,917.0,70.0,1.9,13.2,558.0,742.27,590.79
2018,1,26,11,15,923.0,70.5,1.95,13.4,574.5,752.05,597.02
2018,1,26,11,30,929.0,71.0,2.0,13.6,591.0,758.5,601.02
2018,1,26,11,45,903.5,79.5,2.0,13.8,591.5,747.73,592.31
2018,1,26,12,0,878.0,88.0,2.0,14.0,592.0,733.61,581.48
2018,1,26,12,15,905.0,80.5,2.05,14.1,601.0,736.18,583.54
2018,1,26,12,30,932.0,73.0,2.1,14.2,610.0,734.95,582.81
2018,1,26,12,45,925.5,74.0,2.15,14.25,602.0,716.22,569.55
2018,1,26,13,0,919.0,75.0,2.2,14.3,594.0,694.46,554.25
2018,1,26,13,15,913.0,74.5,2.2,14.3,579.0,668.52,534.51
2018,1,26,13,30,907.0,74.0,2.2,14.3,564.0,639.84,512.26
2018,1,26,13,45,898.0,73.0,2.2,14.25,541.5,606.29,486.02
2018,1,26,14,0,889.0,72.0,2.2,14.2,519.0,570.53,457.53
2018,1,26,14,15,874.0,70.5,2.2,14.1,489.0,529.13,424.1
2018,1,26,14,30,859.0,69.0,2.2,14.0,459.0,486.38,388.75
2018,1,26,14,45,840.5,66.5,2.2,13.85,424.0,440.33,349.9
2018,1,26,15,0,822.0,64.0,2.2,13.7,389.0,393.13,309.04
2018,1,26,15,15,782.0,62.0,2.2,13.7,345.0,338.7,261.5
2018,1,26,15,30,742.0,60.0,2.2,13.7,301.0,286.36,214.86
2018,1,26,15,45,656.0,59.0,1.95,12.85,250.0,225.08,162.37
2018,1,26,16,0,570.0,58.0,1.7,12.0,199.0,171.92,117.34
2018,1,26,16,15,443.5,55.0,1.7,11.35,151.0,118.79,75.82
2018,1,26,16,30,317.0,52.0,1.7,10.7,103.0,77.8,47.06
2018,1,26,16,45,268.0,39.5,1.7,10.05,73.0,45.05,24.72
2018,1,26,17,0,219.0,27.0,1.7,9.4,43.0,22.05,9.05
2018,1,26,17,15,121.0,15.5,1.75,9.2,23.0,15.24,0.0
2018,1,26,17,30,23.0,4.0,1.8,9.0,3.0,0.0,0.0
2018,1,26,17,45,11.5,2.0,1.8,8.8,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,27,7,15,29.5,10.0,2.2,6.45,11.5,17.17,0.0
2018,1,27,7,30,59.0,20.0,2.4,7.1,23.0,45.15,0.0
2018,1,27,7,45,199.0,33.5,2.55,7.8,59.5,122.88,89.65
2018,1,27,8,0,339.0,47.0,2.7,8.5,96.0,200.41,158.99
2018,1,27,8,15,428.5,53.5,2.8,9.1,137.5,261.78,213.89
2018,1,27,8,30,518.0,60.0,2.9,9.7,179.0,329.04,272.85
2018,1,27,8,45,591.5,63.5,2.95,10.3,226.5,390.35,325.66
2018,1,27,9,0,665.0,67.0,3.0,10.9,274.0,455.4,380.04
2018,1,27,9,15,737.5,64.0,3.1,11.5,322.5,513.09,427.4
2018,1,27,9,30,810.0,61.0,3.2,12.1,371.0,575.51,477.2
2018,1,27,9,45,799.5,69.5,3.3,12.7,400.0,600.1,495.56
2018,1,27,10,0,789.0,78.0,3.4,13.3,429.0,621.36,510.97
2018,1,27,10,15,822.5,75.5,3.45,13.7,463.5,656.7,537.33
2018,1,27,10,30,856.0,73.0,3.5,14.1,498.0,686.12,557.92
2018,1,27,10,45,843.0,80.5,3.55,14.5,515.5,700.45,567.03
2018,1,27,11,0,830.0,88.0,3.6,14.9,533.0,707.05,570.47
2018,1,27,11,15,748.0,115.0,3.65,15.15,525.0,684.15,552.2
2018,1,27,11,30,666.0,142.0,3.7,15.4,517.0,654.81,527.91
2018,1,27,11,45,736.0,124.0,3.75,15.65,544.5,683.97,550.67
2018,1,27,12,0,806.0,106.0,3.8,15.9,572.0,707.83,568.0
2018,1,27,12,15,756.5,120.5,3.85,16.05,558.5,682.17,548.0
2018,1,27,12,30,707.0,135.0,3.9,16.2,545.0,652.5,524.32
2018,1,27,12,45,744.0,122.0,3.95,16.3,549.0,651.22,523.75
2018,1,27,13,0,781.0,109.0,4.0,16.4,553.0,644.71,518.96
2018,1,27,13,15,803.0,100.5,3.95,16.45,546.5,630.93,507.97
2018,1,27,13,30,825.0,92.0,3.9,16.5,540.0,613.41,493.91
2018,1,27,13,45,791.0,93.5,3.9,16.55,509.5,569.68,459.07
2018,1,27,14,0,757.0,95.0,3.9,16.6,479.0,525.54,423.5
2018,1,27,14,15,741.0,92.5,3.8,16.5,450.5,486.67,391.58
2018,1,27,14,30,725.0,90.0,3.7,16.4,422.0,446.95,358.3
2018,1,27,14,45,770.0,74.5,3.6,16.25,403.0,420.16,334.36
2018,1,27,15,0,815.0,59.0,3.5,16.1,384.0,387.75,304.55
2018,1,27,15,15,793.0,57.5,3.5,16.1,347.0,340.43,262.2
2018,1,27,15,30,771.0,56.0,3.5,16.1,310.0,293.46,219.32
2018,1,27,15,45,684.5,58.0,2.85,15.15,260.0,234.15,168.26
2018,1,27,16,0,598.0,60.0,2.2,14.2,210.0,181.3,123.41
2018,1,27,16,15,499.0,54.5,2.15,13.45,162.5,128.05,80.67
2018,1,27,16,30,400.0,49.0,2.1,12.7,115.0,84.76,49.01
2018,1,27,16,45,309.0,37.5,2.05,12.0,78.5,46.39,24.3
2018,1,27,17,0,218.0,26.0,2.0,11.3,42.0,20.76,8.99
2018,1,27,17,15,120.5,14.5,2.0,11.05,22.0,14.25,0.0
2018,1,27,17,30,23.0,3.0,2.0,10.8,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,2.05,10.55,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,28,7,15,136.0,11.5,1.85,10.25,19.0,45.34,0.0
2018,1,28,7,30,272.0,23.0,1.9,11.1,38.0,115.66,12.84
2018,1,28,7,45,406.5,31.0,1.9,12.0,78.0,192.08,139.22
2018,1,28,8,0,541.0,39.0,1.9,12.9,118.0,271.58,211.17
2018,1,28,8,15,613.5,44.5,1.9,13.55,164.0,329.33,263.01
2018,1,28,8,30,686.0,50.0,1.9,14.2,210.0,395.37,319.71
2018,1,28,8,45,731.5,53.5,1.9,14.85,255.5,449.22,364.92
2018,1,28,9,0,777.0,57.0,1.9,15.5,301.0,504.35,409.37
2018,1,28,9,15,809.0,59.5,1.85,16.15,343.5,551.29,445.67
2018,1,28,9,30,841.0,62.0,1.8,16.8,386.0,597.75,480.25
2018,1,28,9,45,865.0,63.0,1.75,17.45,424.0,632.36,505.0
2018,1,28,10,0,889.0,64.0,1.7,18.1,462.0,669.32,530.21
2018,1,28,10,15,903.5,65.5,1.65,18.7,493.5,698.45,548.36
2018,1,28,10,30,918.0,67.0,1.6,19.3,525.0,724.99,564.41
2018,1,28,10,45,928.0,67.5,1.6,19.9,549.5,744.34,575.63
2018,1,28,11,0,938.0,68.0,1.6,20.5,574.0,760.58,584.72
2018,1,28,11,15,944.5,69.0,1.55,20.9,591.5,771.59,590.17
2018,1,28,11,30,951.0,70.0,1.5,21.3,609.0,779.17,593.36
2018,1,28,11,45,954.5,70.0,1.45,21.65,618.0,779.92,592.09
2018,1,28,12,0,958.0,70.0,1.4,22.0,627.0,777.13,588.59
2018,1,28,12,15,958.0,70.0,1.35,22.15,628.0,768.29,581.58
2018,1,28,12,30,958.0,70.0,1.3,22.3,629.0,755.97,572.38
2018,1,28,12,45,955.0,70.5,1.25,22.4,622.0,738.71,560.05
2018,1,28,13,0,952.0,71.0,1.2,22.5,615.0,718.19,545.63
2018,1,28,13,15,946.0,70.0,1.2,22.45,599.5,690.96,526.97
2018,1,28,13,30,940.0,69.0,1.2,22.4,584.0,660.88,505.24
2018,1,28,13,45,931.5,68.0,1.2,22.35,561.5,626.64,480.09
2018,1,28,14,0,923.0,67.0,1.2,22.3,539.0,590.04,452.67
2018,1,28,14,15,909.5,66.0,1.2,22.1,509.0,548.67,421.29
2018,1,28,14,30,896.0,65.0,1.2,21.9,479.0,505.73,387.84
2018,1,28,14,45,877.0,63.5,1.2,21.65,443.0,458.5,350.24
2018,1,28,15,0,858.0,62.0,1.2,21.4,407.0,410.68,310.99
2018,1,28,15,15,831.5,59.5,1.2,21.4,366.0,358.66,267.15
2018,1,28,15,30,805.0,57.0,1.2,21.4,325.0,307.33,222.79
2018,1,28,15,45,765.0,53.5,1.15,19.9,280.0,252.57,176.39
2018,1,28,16,0,725.0,50.0,1.1,18.4,235.0,200.57,131.85
2018,1,28,16,15,646.5,47.0,1.15,17.7,187.5,146.21,87.78
2018,1,28,16,30,568.0,44.0,1.2,17.0,140.0,98.13,52.07
2018,1,28,16,45,384.5,36.0,1.3,16.3,92.0,49.32,23.88
2018,1,28,17,0,201.0,28.0,1.4,15.6,44.0,21.85,10.26
2018,1,28,17,15,117.0,16.5,1.4,15.35,24.0,16.22,0.0
2018,1,28,17,30,33.0,5.0,1.4,15.1,4.0,0.0,0.0
2018,1,28,17,45,16.5,2.5,1.4,14.85,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,29,7,15,5.5,7.5,1.7,12.75,8.0,8.76,0.0
2018,1,29,7,30,11.0,15.0,1.6,13.3,16.0,18.15,0.0
2018,1,29,7,45,10.0,31.5,1.55,13.8,32.5,37.7,24.39
2018,1,29,8,0,9.0,48.0,1.5,14.3,49.0,52.8,38.34
2018,1,29,8,15,7.0,65.5,1.5,14.9,66.5,70.41,53.7
2018,1,29,8,30,5.0,83.0,1.5,15.5,84.0,87.65,68.41
2018,1,29,8,45,23.5,102.0,1.5,16.1,109.0,122.01,97.24
2018,1,29,9,0,42.0,121.0,1.5,16.7,134.0,153.24,123.03
2018,1,29,9,15,160.5,137.5,1.5,17.15,198.0,248.02,201.49
2018,1,29,9,30,279.0,154.0,1.5,17.6,262.0,350.88,283.84
2018,1,29,9,45,287.0,168.5,1.5,18.05,289.0,378.79,304.41
2018,1,29,10,0,295.0,183.0,1.5,18.5,316.0,406.11,324.5
2018,1,29,10,15,238.0,204.0,1.35,18.95,316.0,395.54,313.6
2018,1,29,10,30,181.0,225.0,1.2,19.4,316.0,373.69,294.35
2018,1,29,10,45,173.0,236.0,1.05,19.85,326.5,381.11,298.45
2018,1,29,11,0,165.0,247.0,0.9,20.3,337.0,387.71,301.61
2018,1,29,11,15,231.5,248.0,0.9,20.9,378.0,436.9,338.55
2018,1,29,11,30,298.0,249.0,0.9,21.5,419.0,493.74,379.75
2018,1,29,11,45,302.0,252.0,0.9,22.1,426.5,497.93,381.14
2018,1,29,12,0,306.0,255.0,0.9,22.7,434.0,500.93,382.16
2018,1,29,12,15,318.5,252.0,0.95,22.85,438.5,502.33,383.32
2018,1,29,12,30,331.0,249.0,1.0,23.0,443.0,502.35,383.48
2018,1,29,12,45,301.5,248.0,1.05,23.2,423.5,473.9,362.28
2018,1,29,13,0,272.0,247.0,1.1,23.4,404.0,445.42,341.11
2018,1,29,13,15,178.5,239.0,1.0,23.2,341.0,362.95,278.85
2018,1,29,13,30,85.0,231.0,0.9,23.0,278.0,285.67,219.67
2018,1,29,13,45,54.0,207.0,0.85,22.85,236.5,239.2,184.36
2018,1,29,14,0,23.0,183.0,0.8,22.7,195.0,192.0,147.87
2018,1,29,14,15,34.5,184.5,0.7,22.35,201.0,201.15,155.57
2018,1,29,14,30,46.0,186.0,0.6,22.0,207.0,206.38,159.86
2018,1,29,14,45,44.5,167.0,0.55,21.65,186.0,184.19,142.77
2018,1,29,15,0,43.0,148.0,0.5,21.3,165.0,162.26,125.75
2018,1,29,15,15,73.5,141.0,0.5,21.3,167.0,163.76,126.6
2018,1,29,15,30,104.0,134.0,0.5,21.3,169.0,163.12,125.06
2018,1,29,15,45,79.0,117.0,0.65,20.5,141.5,133.32,101.66
2018,1,29,16,0,54.0,100.0,0.8,19.7,114.0,106.95,80.95
2018,1,29,16,15,34.0,81.0,0.85,19.2,89.0,82.2,61.16
2018,1,29,16,30,14.0,62.0,0.9,18.7,64.0,60.18,43.53
2018,1,29,16,45,7.0,44.5,1.0,18.15,45.5,42.24,28.49
2018,1,29,17,0,0.0,27.0,1.1,17.6,27.0,25.43,13.41
2018,1,29,17,15,11.0,15.5,1.1,17.25,15.5,15.24,0.0
2018,1,29,17,30,22.0,4.0,1.1,16.9,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.15,16.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,30,7,15,26.0,10.5,0.8,14.0,12.0,16.91,0.0
2018,1,30,7,30,52.0,21.0,0.8,14.2,24.0,45.0,10.16
2018,1,30,7,45,110.0,38.0,0.8,14.45,52.0,91.99,66.14
2018,1,30,8,0,168.0,55.0,0.8,14.7,80.0,138.47,107.17
2018,1,30,8,15,229.0,70.0,0.95,15.05,117.0,188.4,150.19
2018,1,30,8,30,290.0,85.0,1.1,15.4,154.0,250.29,202.36
2018,1,30,8,45,418.0,86.5,1.2,15.75,208.0,328.37,266.91
2018,1,30,9,0,546.0,88.0,1.3,16.1,262.0,418.26,339.23
2018,1,30,9,15,677.0,77.0,1.35,16.45,322.0,500.71,404.09
2018,1,30,9,30,808.0,66.0,1.4,16.8,382.0,586.54,469.83
2018,1,30,9,45,837.0,66.0,1.45,17.2,420.5,626.67,499.08
2018,1,30,10,0,866.0,66.0,1.5,17.6,459.0,661.28,523.64
2018,1,30,10,15,827.5,81.0,1.5,18.15,477.0,673.55,530.08
2018,1,30,10,30,789.0,96.0,1.5,18.7,495.0,676.72,530.18
2018,1,30,10,45,853.0,83.0,1.5,19.25,533.0,718.08,557.74
2018,1,30,11,0,917.0,70.0,1.5,19.8,571.0,753.32,580.2
2018,1,30,11,15,876.5,84.5,1.5,20.25,575.0,745.06,572.39
2018,1,30,11,30,836.0,99.0,1.5,20.7,579.0,736.95,565.3
2018,1,30,11,45,868.5,90.0,1.5,21.15,595.5,748.98,572.43
2018,1,30,12,0,901.0,81.0,1.5,21.6,612.0,753.9,574.49
2018,1,30,12,15,922.0,75.0,1.45,21.85,619.0,754.07,573.41
2018,1,30,12,30,943.0,69.0,1.4,22.1,626.0,750.49,569.92
2018,1,30,12,45,929.0,72.5,1.35,22.35,616.0,729.14,554.31
2018,1,30,13,0,915.0,76.0,1.3,22.6,606.0,704.94,537.0
2018,1,30,13,15,916.0,73.5,1.25,22.65,593.0,681.43,520.37
2018,1,30,13,30,917.0,71.0,1.2,22.7,580.0,654.85,500.51
2018,1,30,13,45,917.5,67.5,1.1,22.75,560.0,623.9,476.81
2018,1,30,14,0,918.0,64.0,1.0,22.8,540.0,590.11,450.64
2018,1,30,14,15,905.5,63.0,0.9,22.65,511.0,549.34,419.16
2018,1,30,14,30,893.0,62.0,0.8,22.5,482.0,506.94,385.77
2018,1,30,14,45,859.5,63.5,0.7,22.3,443.0,456.25,345.56
2018,1,30,15,0,826.0,65.0,0.6,22.1,404.0,406.21,304.93
2018,1,30,15,15,797.0,61.5,0.6,22.1,362.0,353.41,261.54
2018,1,30,15,30,768.0,58.0,0.6,22.1,320.0,301.66,217.85
2018,1,30,15,45,751.5,53.0,0.75,20.85,280.5,253.12,176.66
2018,1,30,16,0,735.0,48.0,0.9,19.6,241.0,205.02,134.85
2018,1,30,16,15,676.0,44.0,1.05,18.8,195.0,151.74,90.9
2018,1,30,16,30,617.0,40.0,1.2,18.0,149.0,103.97,54.41
2018,1,30,16,45,517.0,33.5,1.3,17.2,106.0,57.5,25.85
2018,1,30,17,0,417.0,27.0,1.4,16.4,63.0,23.12,12.24
2018,1,30,17,15,243.0,16.5,1.4,15.95,34.5,16.22,0.0
2018,1,30,17,30,69.0,6.0,1.4,15.5,6.0,5.9,0.0
2018,1,30,17,45,34.5,3.0,1.45,15.05,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,7,15,155.0,12.0,1.45,11.7,21.5,51.35,0.0
2018,1,31,7,30,310.0,24.0,1.5,12.4,43.0,131.63,48.33
2018,1,31,7,45,442.5,31.0,1.55,13.05,85.0,207.06,152.34
2018,1,31,8,0,575.0,38.0,1.6,13.7,127.0,283.9,220.99
2018,1,31,8,15,644.0,43.5,1.6,14.2,174.0,345.91,275.89
2018,1,31,8,30,713.0,49.0,1.6,14.7,221.0,412.13,332.29
2018,1,31,8,45,756.0,52.0,1.6,15.2,267.0,465.59,376.81
2018,1,31,9,0,799.0,55.0,1.6,15.7,313.0,520.13,420.43
2018,1,31,9,15,828.0,57.5,1.5,16.3,356.0,566.46,455.45
2018,1,31,9,30,857.0,60.0,1.4,16.9,399.0,608.08,485.66
2018,1,31,9,45,873.0,63.0,1.3,17.5,436.0,644.69,510.81
2018,1,31,10,0,889.0,66.0,1.2,18.1,473.0,679.24,532.76
2018,1,31,10,15,828.5,83.5,1.2,18.6,483.0,679.56,530.54
2018,1,31,10,30,768.0,101.0,1.2,19.1,493.0,669.74,521.55
2018,1,31,10,45,845.0,88.0,1.2,19.6,537.5,720.64,555.85
2018,1,31,11,0,922.0,75.0,1.2,20.1,582.0,765.62,584.73
2018,1,31,11,15,940.5,72.5,1.35,20.35,603.0,781.55,595.67
2018,1,31,11,30,959.0,70.0,1.5,20.6,624.0,794.21,604.72
2018,1,31,11,45,962.0,70.5,1.6,20.85,633.5,795.29,605.38
2018,1,31,12,0,965.0,71.0,1.7,21.1,643.0,792.79,603.79
2018,1,31,12,15,961.5,72.5,1.8,21.2,643.5,783.08,597.67
2018,1,31,12,30,958.0,74.0,1.9,21.3,644.0,769.92,589.27
2018,1,31,12,45,950.0,76.0,1.95,21.35,636.0,750.78,576.46
2018,1,31,13,0,942.0,78.0,2.0,21.4,628.0,728.54,561.52
2018,1,31,13,15,936.0,77.5,2.05,21.35,612.5,701.98,543.5
2018,1,31,13,30,930.0,77.0,2.1,21.3,597.0,672.57,522.08
2018,1,31,13,45,921.0,75.5,2.1,21.2,574.0,637.61,496.0
2018,1,31,14,0,912.0,74.0,2.1,21.1,551.0,600.35,467.67
2018,1,31,14,15,899.0,72.5,2.05,20.85,521.0,558.86,435.53
2018,1,31,14,30,886.0,71.0,2.0,20.6,491.0,515.78,401.34
2018,1,31,14,45,866.5,68.5,1.95,20.35,454.0,467.38,362.2
2018,1,31,15,0,847.0,66.0,1.9,20.1,417.0,418.51,321.57
2018,1,31,15,15,775.0,69.5,1.9,20.1,366.0,355.99,269.78
2018,1,31,15,30,703.0,73.0,1.9,20.1,315.0,297.73,220.76
2018,1,31,15,45,674.0,66.5,1.6,18.75,273.5,247.21,177.18
2018,1,31,16,0,645.0,60.0,1.3,17.4,232.0,198.56,134.74
2018,1,31,16,15,529.5,56.5,1.35,16.65,180.0,140.74,89.12
2018,1,31,16,30,414.0,53.0,1.4,15.9,128.0,94.64,55.69
2018,1,31,16,45,348.0,42.0,1.45,15.15,92.0,56.25,29.9
2018,1,31,17,0,282.0,31.0,1.5,14.4,56.0,24.95,14.22
2018,1,31,17,15,168.5,18.5,1.5,14.15,31.0,18.18,0.0
2018,1,31,17,30,55.0,6.0,1.5,13.9,6.0,5.9,0.0
2018,1,31,17,45,27.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
