Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,0,815.0,61.0,2.3,16.1,356.0,562.78,456.68
2018,2,11,9,15,839.0,63.5,2.4,16.5,399.5,608.12,491.7
2018,2,11,9,30,863.0,66.0,2.5,16.9,443.0,648.24,522.02
2018,2,11,9,45,880.0,68.5,2.6,17.25,481.5,686.21,548.75
2018,2,11,10,0,897.0,71.0,2.7,17.6,520.0,722.12,573.46
2018,2,11,10,15,909.0,72.5,2.8,17.85,552.0,750.9,592.98
2018,2,11,10,30,921.0,74.0,2.9,18.1,584.0,776.91,610.47
2018,2,11,10,45,929.0,76.0,3.0,18.3,609.5,797.5,624.16
2018,2,11,11,0,937.0,78.0,3.1,18.5,635.0,814.84,635.63
2018,2,11,11,15,936.0,80.0,3.2,18.5,650.0,821.79,640.3
2018,2,11,11,30,935.0,82.0,3.3,18.5,665.0,825.2,642.65
2018,2,11,11,45,888.0,99.0,3.4,18.5,659.0,805.75,628.82
2018,2,11,12,0,841.0,116.0,3.5,18.5,653.0,786.92,615.64
2018,2,11,12,15,765.0,141.0,3.55,18.25,630.5,749.56,589.37
2018,2,11,12,30,689.0,166.0,3.6,18.0,608.0,708.0,558.76
2018,2,11,12,45,576.5,200.0,3.6,17.8,567.0,645.04,510.31
2018,2,11,13,0,464.0,234.0,3.6,17.6,526.0,586.46,464.52
2018,2,11,13,15,368.0,253.0,3.55,17.3,481.5,521.22,413.92
2018,2,11,13,30,272.0,272.0,3.5,17.0,437.0,465.09,369.57
2018,2,11,13,45,228.5,251.5,3.4,16.7,386.5,401.76,320.71
2018,2,11,14,0,185.0,231.0,3.3,16.4,336.0,345.58,276.7
2018,2,11,14,15,470.5,165.5,3.3,16.1,414.5,441.34,355.74
2018,2,11,14,30,756.0,100.0,3.3,15.8,493.0,508.8,408.93
2018,2,11,14,45,730.5,101.5,3.3,15.45,460.0,464.98,372.52
2018,2,11,15,0,705.0,103.0,3.3,15.1,427.0,421.42,335.99
2018,2,11,15,15,714.0,91.5,3.3,15.1,394.0,379.29,299.09
2018,2,11,15,30,723.0,80.0,3.3,15.1,361.0,334.93,259.11
2018,2,11,15,45,559.5,89.0,3.75,14.2,290.5,256.56,195.3
2018,2,11,16,0,396.0,98.0,4.2,13.3,220.0,192.64,144.21
2018,2,11,16,15,291.5,91.0,4.1,12.75,172.5,142.47,103.77
2018,2,11,16,30,187.0,84.0,4.0,12.2,125.0,103.73,74.48
2018,2,11,16,45,178.5,65.0,3.95,11.65,96.5,73.43,49.54
2018,2,11,17,0,170.0,46.0,3.9,11.1,68.0,44.26,27.91
2018,2,11,17,15,108.5,30.0,3.9,10.85,42.0,24.9,13.25
2018,2,11,17,30,47.0,14.0,3.9,10.6,16.0,13.76,0.0
2018,2,11,17,45,23.5,7.0,3.85,10.3,8.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,12,6,45,8.5,2.5,2.9,8.0,2.5,0.0,0.0
2018,2,12,7,0,17.0,5.0,3.0,8.2,5.0,8.9,0.0
2018,2,12,7,15,8.5,14.5,3.1,8.5,14.5,16.85,0.0
2018,2,12,7,30,0.0,24.0,3.2,8.8,24.0,23.17,13.08
2018,2,12,7,45,4.0,40.5,3.25,9.1,41.5,41.72,29.79
2018,2,12,8,0,8.0,57.0,3.3,9.4,59.0,60.57,46.5
2018,2,12,8,15,38.5,79.0,3.3,9.7,90.0,102.37,82.86
2018,2,12,8,30,69.0,101.0,3.3,10.0,121.0,143.58,118.57
2018,2,12,8,45,94.5,123.0,3.25,10.25,155.0,190.8,158.86
2018,2,12,9,0,120.0,145.0,3.2,10.5,189.0,233.34,194.61
2018,2,12,9,15,162.0,165.0,3.15,10.75,232.0,285.19,237.77
2018,2,12,9,30,204.0,185.0,3.1,11.0,275.0,339.2,281.9
2018,2,12,9,45,197.0,190.0,3.05,11.25,283.0,343.82,284.72
2018,2,12,10,0,190.0,195.0,3.0,11.5,291.0,347.68,286.99
2018,2,12,10,15,99.0,176.0,2.95,11.65,226.0,262.15,215.19
2018,2,12,10,30,8.0,157.0,2.9,11.8,161.0,161.08,129.47
2018,2,12,10,45,118.0,182.5,2.9,12.0,253.0,284.98,233.92
2018,2,12,11,0,228.0,208.0,2.9,12.2,345.0,406.75,332.74
2018,2,12,11,15,342.0,220.0,2.85,12.3,431.5,509.29,414.0
2018,2,12,11,30,456.0,232.0,2.8,12.4,518.0,619.67,498.61
2018,2,12,11,45,402.5,245.0,2.8,12.5,500.5,589.49,473.25
2018,2,12,12,0,349.0,258.0,2.8,12.6,483.0,550.72,442.4
2018,2,12,12,15,310.5,272.5,2.8,12.65,473.0,532.0,426.92
2018,2,12,12,30,272.0,287.0,2.8,12.7,463.0,512.67,410.87
2018,2,12,12,45,243.5,281.5,2.8,12.8,437.5,479.41,384.68
2018,2,12,13,0,215.0,276.0,2.8,12.9,412.0,440.47,354.12
2018,2,12,13,15,202.0,269.5,2.8,12.95,395.0,418.17,336.66
2018,2,12,13,30,189.0,263.0,2.8,13.0,378.0,395.89,319.07
2018,2,12,13,45,214.5,247.5,2.8,13.0,374.0,389.31,314.61
2018,2,12,14,0,240.0,232.0,2.8,13.0,370.0,384.43,311.17
2018,2,12,14,15,291.0,213.0,2.75,12.95,371.5,384.06,311.4
2018,2,12,14,30,342.0,194.0,2.7,12.9,373.0,379.28,307.6
2018,2,12,14,45,256.5,185.5,2.7,12.85,314.5,312.77,253.48
2018,2,12,15,0,171.0,177.0,2.7,12.8,256.0,251.26,203.31
2018,2,12,15,15,309.0,150.5,2.7,12.8,278.0,273.17,219.66
2018,2,12,15,30,447.0,124.0,2.7,12.8,300.0,281.03,222.03
2018,2,12,15,45,330.0,122.0,2.5,12.45,243.5,219.04,170.87
2018,2,12,16,0,213.0,120.0,2.3,12.1,187.0,168.15,130.08
2018,2,12,16,15,232.5,99.5,2.15,11.5,161.5,139.69,104.16
2018,2,12,16,30,252.0,79.0,2.0,10.9,136.0,109.12,76.48
2018,2,12,16,45,223.0,63.0,1.8,10.35,104.5,76.15,50.24
2018,2,12,17,0,194.0,47.0,1.6,9.8,73.0,44.8,27.89
2018,2,12,17,15,112.0,30.5,1.65,9.6,44.0,25.32,14.27
2018,2,12,17,30,30.0,14.0,1.7,9.4,15.0,13.76,0.0
2018,2,12,17,45,15.0,7.0,1.7,9.2,7.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.0,1.45,6.75,4.5,0.0,0.0
2018,2,13,7,0,72.0,8.0,1.4,7.1,9.0,24.93,0.0
2018,2,13,7,15,214.5,21.5,1.55,7.8,40.5,94.7,11.91
2018,2,13,7,30,357.0,35.0,1.7,8.5,72.0,175.53,129.33
2018,2,13,7,45,466.5,43.5,1.85,9.2,119.0,244.92,193.52
2018,2,13,8,0,576.0,52.0,2.0,9.9,166.0,323.83,262.9
2018,2,13,8,15,634.0,58.0,2.15,10.6,214.5,384.12,316.01
2018,2,13,8,30,692.0,64.0,2.3,11.3,263.0,447.91,370.17
2018,2,13,8,45,729.5,68.5,2.45,12.0,310.0,498.82,412.39
2018,2,13,9,0,767.0,73.0,2.6,12.7,357.0,553.35,455.97
2018,2,13,9,15,799.5,74.5,2.65,13.1,401.5,601.64,493.62
2018,2,13,9,30,832.0,76.0,2.7,13.5,446.0,649.44,529.9
2018,2,13,9,45,857.0,76.5,2.7,13.9,486.0,690.05,558.68
2018,2,13,10,0,882.0,77.0,2.7,14.3,526.0,724.61,582.03
2018,2,13,10,15,895.0,78.5,2.7,14.5,558.5,753.9,601.69
2018,2,13,10,30,908.0,80.0,2.7,14.7,591.0,780.51,619.3
2018,2,13,10,45,916.5,82.0,2.7,14.95,616.5,801.34,632.56
2018,2,13,11,0,925.0,84.0,2.7,15.2,642.0,818.97,643.58
2018,2,13,11,15,930.5,84.5,2.65,15.35,659.5,829.22,649.31
2018,2,13,11,30,936.0,85.0,2.6,15.5,677.0,836.02,652.74
2018,2,13,11,45,937.5,86.0,2.55,15.6,686.0,836.69,652.1
2018,2,13,12,0,939.0,87.0,2.5,15.7,695.0,833.79,649.15
2018,2,13,12,15,937.5,87.5,2.45,15.75,696.0,824.47,641.95
2018,2,13,12,30,936.0,88.0,2.4,15.8,697.0,811.69,632.5
2018,2,13,12,45,678.0,155.5,2.3,15.9,594.0,680.88,536.51
2018,2,13,13,0,420.0,223.0,2.2,16.0,491.0,546.23,431.91
2018,2,13,13,15,341.5,241.5,2.15,15.95,456.5,492.91,390.85
2018,2,13,13,30,263.0,260.0,2.1,15.9,422.0,448.18,355.28
2018,2,13,13,45,275.0,248.0,2.05,15.9,412.0,433.84,344.7
2018,2,13,14,0,287.0,236.0,2.0,15.9,402.0,418.02,332.63
2018,2,13,14,15,330.5,219.5,1.95,15.8,401.5,414.28,330.14
2018,2,13,14,30,374.0,203.0,1.9,15.7,401.0,406.54,324.02
2018,2,13,14,45,352.0,191.5,1.8,15.55,367.5,366.9,292.28
2018,2,13,15,0,330.0,180.0,1.7,15.4,334.0,328.37,261.12
2018,2,13,15,15,418.5,149.0,1.7,15.4,326.5,318.62,251.56
2018,2,13,15,30,507.0,118.0,1.7,15.4,319.0,297.94,231.49
2018,2,13,15,45,486.5,106.0,1.3,14.8,280.5,252.69,192.14
2018,2,13,16,0,466.0,94.0,0.9,14.2,242.0,208.84,153.6
2018,2,13,16,15,354.5,88.0,0.9,13.8,190.0,153.88,109.81
2018,2,13,16,30,243.0,82.0,0.9,13.4,138.0,111.18,77.71
2018,2,13,16,45,189.5,65.5,0.9,12.95,103.0,75.91,50.79
2018,2,13,17,0,136.0,49.0,0.9,12.5,68.0,46.64,30.23
2018,2,13,17,15,81.0,32.0,0.95,12.3,42.0,26.5,15.5
2018,2,13,17,30,26.0,15.0,1.0,12.1,16.0,14.74,0.0
2018,2,13,17,45,13.0,7.5,1.1,11.85,8.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,6,45,13.0,3.5,1.35,8.45,3.5,0.0,0.0
2018,2,14,7,0,26.0,7.0,1.3,8.8,7.0,13.11,0.0
2018,2,14,7,15,211.5,21.0,1.35,9.55,42.5,94.89,25.01
2018,2,14,7,30,397.0,35.0,1.4,10.3,78.0,190.28,140.47
2018,2,14,7,45,508.5,42.0,1.45,11.05,126.0,261.01,204.85
2018,2,14,8,0,620.0,49.0,1.5,11.8,174.0,341.33,274.46
2018,2,14,8,15,676.5,53.5,1.4,12.45,223.0,398.59,323.91
2018,2,14,8,30,733.0,58.0,1.3,13.1,272.0,462.14,376.06
2018,2,14,8,45,770.5,61.5,1.2,13.8,320.0,516.47,418.62
2018,2,14,9,0,808.0,65.0,1.1,14.5,368.0,571.45,459.67
2018,2,14,9,15,723.0,89.5,1.0,15.05,384.0,575.56,460.06
2018,2,14,9,30,638.0,114.0,0.9,15.6,400.0,568.87,452.19
2018,2,14,9,45,520.5,154.0,0.8,16.2,400.5,545.71,430.97
2018,2,14,10,0,403.0,194.0,0.7,16.8,401.0,517.66,405.85
2018,2,14,10,15,361.0,217.5,0.75,17.0,411.5,511.83,400.51
2018,2,14,10,30,319.0,241.0,0.8,17.2,422.0,511.33,398.54
2018,2,14,10,45,466.0,209.0,0.9,17.45,486.0,600.91,466.71
2018,2,14,11,0,613.0,177.0,1.0,17.7,550.0,687.77,530.48
2018,2,14,11,15,722.0,147.5,1.15,17.75,598.5,745.0,572.23
2018,2,14,11,30,831.0,118.0,1.3,17.8,647.0,797.1,608.75
2018,2,14,11,45,804.5,129.0,1.5,17.85,647.5,786.12,602.27
2018,2,14,12,0,778.0,140.0,1.7,17.9,648.0,774.72,596.06
2018,2,14,12,15,673.0,177.0,1.9,17.9,617.0,724.49,561.19
2018,2,14,12,30,568.0,214.0,2.1,17.9,586.0,670.24,521.48
2018,2,14,12,45,537.5,222.0,2.3,17.95,571.0,644.82,503.6
2018,2,14,13,0,507.0,230.0,2.5,18.0,556.0,618.31,484.35
2018,2,14,13,15,579.5,198.5,2.6,17.9,563.5,623.12,490.16
2018,2,14,13,30,652.0,167.0,2.7,17.8,571.0,625.08,493.31
2018,2,14,13,45,605.0,175.0,2.85,17.75,539.5,581.16,460.02
2018,2,14,14,0,558.0,183.0,3.0,17.7,508.0,536.3,425.76
2018,2,14,14,15,393.0,201.5,3.05,17.55,424.5,436.91,347.88
2018,2,14,14,30,228.0,220.0,3.1,17.4,341.0,345.54,275.26
2018,2,14,14,45,474.5,159.0,3.2,17.2,389.5,399.53,319.17
2018,2,14,15,0,721.0,98.0,3.3,17.0,438.0,430.04,341.19
2018,2,14,15,15,776.0,82.5,3.3,17.0,419.0,402.64,315.5
2018,2,14,15,30,831.0,67.0,3.3,17.0,400.0,368.01,282.63
2018,2,14,15,45,800.0,63.5,3.05,16.2,353.5,311.72,233.06
2018,2,14,16,0,769.0,60.0,2.8,15.4,307.0,257.25,184.29
2018,2,14,16,15,722.0,55.5,2.7,14.5,257.5,200.7,134.64
2018,2,14,16,30,675.0,51.0,2.6,13.6,208.0,148.41,90.19
2018,2,14,16,45,597.5,44.5,2.45,12.75,159.5,95.95,50.99
2018,2,14,17,0,520.0,38.0,2.3,11.9,111.0,49.92,23.9
2018,2,14,17,15,369.5,28.5,2.3,11.5,70.0,22.19,12.42
2018,2,14,17,30,219.0,19.0,2.3,11.1,29.0,15.73,0.0
2018,2,14,17,45,109.5,9.5,2.35,10.7,14.5,9.34,0.0
2018,2,14,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,15,6,45,55.0,5.5,2.4,7.05,6.5,0.0,0.0
2018,2,15,7,0,110.0,11.0,2.5,7.5,13.0,37.45,0.0
2018,2,15,7,15,296.5,22.5,2.7,8.05,50.5,122.66,47.01
2018,2,15,7,30,483.0,34.0,2.9,8.6,88.0,220.0,165.19
2018,2,15,7,45,577.5,40.0,3.1,9.15,136.5,283.93,226.04
2018,2,15,8,0,672.0,46.0,3.3,9.7,185.0,359.82,294.25
2018,2,15,8,15,727.5,50.5,3.35,10.3,236.0,422.18,349.69
2018,2,15,8,30,783.0,55.0,3.4,10.9,287.0,487.5,405.47
2018,2,15,8,45,819.0,58.0,3.45,11.45,336.0,542.49,451.11
2018,2,15,9,0,855.0,61.0,3.5,12.0,385.0,597.92,495.49
2018,2,15,9,15,879.5,63.5,3.55,12.55,430.5,641.37,529.26
2018,2,15,9,30,904.0,66.0,3.6,13.1,476.0,687.56,563.32
2018,2,15,9,45,922.0,67.5,3.6,13.7,516.0,726.57,589.97
2018,2,15,10,0,940.0,69.0,3.6,14.3,556.0,763.44,614.62
2018,2,15,10,15,953.0,70.5,3.6,14.7,590.0,794.16,634.86
2018,2,15,10,30,966.0,72.0,3.6,15.1,624.0,821.98,652.86
2018,2,15,10,45,975.0,72.5,3.6,15.5,650.0,842.44,665.45
2018,2,15,11,0,984.0,73.0,3.6,15.9,676.0,859.51,675.67
2018,2,15,11,15,989.5,73.5,3.55,16.15,694.0,870.26,681.55
2018,2,15,11,30,995.0,74.0,3.5,16.4,712.0,877.33,684.96
2018,2,15,11,45,998.0,74.0,3.45,16.6,722.0,878.09,684.18
2018,2,15,12,0,1001.0,74.0,3.4,16.8,732.0,875.05,680.92
2018,2,15,12,15,1000.5,75.0,3.35,16.9,733.5,866.58,674.25
2018,2,15,12,30,1000.0,76.0,3.3,17.0,735.0,854.37,665.13
2018,2,15,12,45,997.5,75.5,3.25,17.1,727.5,835.34,651.32
2018,2,15,13,0,995.0,75.0,3.2,17.2,720.0,812.82,635.17
2018,2,15,13,15,990.5,74.5,3.2,17.2,704.5,785.47,616.14
2018,2,15,13,30,986.0,74.0,3.2,17.2,689.0,754.96,594.82
2018,2,15,13,45,979.0,73.0,3.2,17.2,665.5,719.27,569.52
2018,2,15,14,0,972.0,72.0,3.2,17.2,642.0,680.9,540.17
2018,2,15,14,15,961.5,70.5,3.15,17.1,611.0,637.49,506.41
2018,2,15,14,30,951.0,69.0,3.1,17.0,580.0,592.09,470.33
2018,2,15,14,45,936.5,67.5,3.1,16.85,542.5,542.93,430.62
2018,2,15,15,0,922.0,66.0,3.1,16.7,505.0,492.61,388.81
2018,2,15,15,15,901.0,64.0,3.1,16.7,461.5,438.22,342.38
2018,2,15,15,30,880.0,62.0,3.1,16.7,418.0,383.86,294.67
2018,2,15,15,45,849.5,59.0,2.65,15.9,370.0,324.97,242.72
2018,2,15,16,0,819.0,56.0,2.2,15.1,322.0,268.42,191.89
2018,2,15,16,15,755.0,53.5,2.05,14.15,268.5,207.46,139.08
2018,2,15,16,30,691.0,51.0,1.9,13.2,215.0,152.55,93.05
2018,2,15,16,45,634.0,44.0,1.75,12.25,167.5,100.4,53.11
2018,2,15,17,0,577.0,37.0,1.6,11.3,120.0,54.36,25.71
2018,2,15,17,15,420.0,29.0,1.65,10.95,76.5,22.47,12.96
2018,2,15,17,30,263.0,21.0,1.7,10.6,33.0,17.64,0.0
2018,2,15,17,45,131.5,10.5,1.75,10.3,16.5,10.32,0.0
2018,2,15,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,6,45,62.5,6.5,1.4,8.55,7.5,0.0,0.0
2018,2,16,7,0,125.0,13.0,1.4,8.9,15.0,43.38,0.0
2018,2,16,7,15,291.5,23.5,1.45,9.6,51.0,123.97,57.4
2018,2,16,7,30,458.0,34.0,1.5,10.3,87.0,212.88,159.48
2018,2,16,7,45,541.5,42.0,1.6,11.0,134.0,277.19,218.81
2018,2,16,8,0,625.0,50.0,1.7,11.7,181.0,348.65,281.67
2018,2,16,8,15,686.5,53.5,1.7,12.4,231.5,408.01,332.99
2018,2,16,8,30,748.0,57.0,1.7,13.1,282.0,473.9,387.36
2018,2,16,8,45,783.0,60.5,1.7,13.8,330.0,527.69,430.17
2018,2,16,9,0,818.0,64.0,1.7,14.5,378.0,581.93,471.65
2018,2,16,9,15,842.0,67.0,1.75,15.05,422.0,628.56,506.48
2018,2,16,9,30,866.0,70.0,1.8,15.6,466.0,669.87,535.96
2018,2,16,9,45,883.5,72.0,1.85,16.15,505.5,708.11,561.52
2018,2,16,10,0,901.0,74.0,1.9,16.7,545.0,744.31,585.24
2018,2,16,10,15,913.5,76.0,1.95,17.0,578.0,774.43,604.93
2018,2,16,10,30,926.0,78.0,2.0,17.3,611.0,801.76,622.58
2018,2,16,10,45,933.5,79.5,2.0,17.6,636.5,821.62,634.53
2018,2,16,11,0,941.0,81.0,2.0,17.9,662.0,838.2,644.27
2018,2,16,11,15,946.0,82.5,2.05,18.15,680.0,849.36,650.96
2018,2,16,11,30,951.0,84.0,2.1,18.4,698.0,856.97,655.36
2018,2,16,11,45,953.0,84.5,2.1,18.6,707.5,857.46,654.7
2018,2,16,12,0,955.0,85.0,2.1,18.8,717.0,854.31,651.76
2018,2,16,12,15,956.0,85.0,2.1,18.95,718.5,846.2,645.71
2018,2,16,12,30,957.0,85.0,2.1,19.1,720.0,834.5,637.37
2018,2,16,12,45,955.0,84.5,2.05,19.2,713.0,816.44,624.47
2018,2,16,13,0,953.0,84.0,2.0,19.3,706.0,795.01,609.39
2018,2,16,13,15,948.0,83.5,2.0,19.3,690.5,768.16,591.24
2018,2,16,13,30,943.0,83.0,2.0,19.3,675.0,738.3,570.99
2018,2,16,13,45,934.5,82.5,2.0,19.3,652.0,703.3,546.57
2018,2,16,14,0,926.0,82.0,2.0,19.3,629.0,665.84,518.72
2018,2,16,14,15,914.5,80.5,2.0,19.2,598.5,623.34,486.77
2018,2,16,14,30,903.0,79.0,2.0,19.1,568.0,579.06,452.67
2018,2,16,14,45,887.0,77.0,2.0,18.95,530.5,530.44,414.43
2018,2,16,15,0,871.0,75.0,2.0,18.8,493.0,480.86,374.31
2018,2,16,15,15,848.5,72.5,2.0,18.8,450.5,427.22,329.66
2018,2,16,15,30,826.0,70.0,2.0,18.8,408.0,373.91,284.0
2018,2,16,15,45,795.0,66.5,1.75,17.8,361.0,317.55,235.53
2018,2,16,16,0,764.0,63.0,1.5,16.8,314.0,263.04,187.65
2018,2,16,16,15,717.0,58.5,1.5,15.9,264.5,206.37,138.66
2018,2,16,16,30,670.0,54.0,1.5,15.0,215.0,153.99,94.5
2018,2,16,16,45,586.5,47.5,1.55,14.15,165.0,98.97,53.29
2018,2,16,17,0,503.0,41.0,1.6,13.3,115.0,54.51,26.94
2018,2,16,17,15,361.5,31.5,1.65,12.95,74.0,24.67,14.87
2018,2,16,17,30,220.0,22.0,1.7,12.6,33.0,18.45,0.0
2018,2,16,17,45,110.0,11.0,1.7,12.2,16.5,10.81,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,6,45,82.0,7.0,1.25,9.95,9.0,0.0,0.0
2018,2,17,7,0,164.0,14.0,1.2,10.3,18.0,54.37,0.0
2018,2,17,7,15,330.5,24.5,1.3,11.0,56.0,138.45,72.77
2018,2,17,7,30,497.0,35.0,1.4,11.7,94.0,228.99,171.61
2018,2,17,7,45,582.5,41.5,1.45,12.4,142.5,291.37,228.95
2018,2,17,8,0,668.0,48.0,1.5,13.1,191.0,364.72,292.83
2018,2,17,8,15,719.0,52.5,1.45,13.75,241.0,425.18,344.31
2018,2,17,8,30,770.0,57.0,1.4,14.4,291.0,488.21,395.51
2018,2,17,8,45,803.5,60.5,1.35,15.0,339.5,542.17,437.6
2018,2,17,9,0,837.0,64.0,1.3,15.6,388.0,596.41,478.12
2018,2,17,9,15,860.0,66.0,1.2,16.15,432.0,637.9,507.45
2018,2,17,9,30,883.0,68.0,1.1,16.7,476.0,682.09,536.53
2018,2,17,9,45,899.5,70.0,1.05,17.2,515.0,720.21,560.29
2018,2,17,10,0,916.0,72.0,1.0,17.7,554.0,756.17,582.06
2018,2,17,10,15,927.5,73.5,0.95,18.05,587.0,785.36,599.07
2018,2,17,10,30,939.0,75.0,0.9,18.4,620.0,811.67,613.95
2018,2,17,10,45,946.0,77.0,0.9,18.7,645.5,831.95,625.56
2018,2,17,11,0,953.0,79.0,0.9,19.0,671.0,848.87,635.01
2018,2,17,11,15,957.0,79.5,0.85,19.25,688.0,858.21,638.83
2018,2,17,11,30,961.0,80.0,0.8,19.5,705.0,863.96,640.45
2018,2,17,11,45,963.0,80.5,0.75,19.7,714.5,864.45,638.91
2018,2,17,12,0,965.0,81.0,0.7,19.9,724.0,861.27,635.18
2018,2,17,12,15,965.0,81.0,0.7,20.05,725.0,852.3,628.87
2018,2,17,12,30,965.0,81.0,0.7,20.2,726.0,839.71,620.42
2018,2,17,12,45,962.5,81.0,0.65,20.3,719.0,821.67,607.79
2018,2,17,13,0,960.0,81.0,0.6,20.4,712.0,800.23,593.09
2018,2,17,13,15,955.0,80.0,0.7,20.45,696.0,772.64,576.94
2018,2,17,13,30,950.0,79.0,0.8,20.5,680.0,742.03,558.54
2018,2,17,13,45,942.0,78.5,0.85,20.5,657.0,707.1,536.27
2018,2,17,14,0,934.0,78.0,0.9,20.5,634.0,669.67,510.14
2018,2,17,14,15,923.0,77.0,1.0,20.35,603.5,627.63,480.75
2018,2,17,14,30,912.0,76.0,1.1,20.2,573.0,583.74,448.91
2018,2,17,14,45,895.5,74.0,1.2,20.05,535.5,534.4,411.83
2018,2,17,15,0,879.0,72.0,1.3,19.9,498.0,484.2,372.65
2018,2,17,15,15,857.0,69.5,1.3,19.9,455.0,430.2,328.54
2018,2,17,15,30,835.0,67.0,1.3,19.9,412.0,376.55,283.36
2018,2,17,15,45,802.5,64.0,1.3,18.85,364.5,319.63,235.56
2018,2,17,16,0,770.0,61.0,1.3,17.8,317.0,264.69,188.12
2018,2,17,16,15,722.0,57.0,1.3,16.85,267.5,207.81,139.23
2018,2,17,16,30,674.0,53.0,1.3,15.9,218.0,155.3,95.11
2018,2,17,16,45,599.0,47.0,1.35,14.95,169.0,101.17,54.28
2018,2,17,17,0,524.0,41.0,1.4,14.0,120.0,56.58,27.54
2018,2,17,17,15,388.5,31.5,1.45,13.55,78.0,24.44,14.82
2018,2,17,17,30,253.0,22.0,1.5,13.1,36.0,18.19,0.0
2018,2,17,17,45,126.5,11.0,1.55,12.65,18.0,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,18,6,45,63.5,8.0,3.4,9.8,9.5,0.0,0.0
2018,2,18,7,0,127.0,16.0,3.5,9.9,19.0,47.54,0.0
2018,2,18,7,15,278.5,27.5,3.65,10.2,55.5,127.6,73.75
2018,2,18,7,30,430.0,39.0,3.8,10.5,92.0,211.16,161.14
2018,2,18,7,45,517.5,47.0,3.9,10.75,139.5,276.71,221.63
2018,2,18,8,0,605.0,55.0,4.0,11.0,187.0,349.6,286.85
2018,2,18,8,15,657.0,60.5,4.15,11.35,236.0,408.79,339.58
2018,2,18,8,30,709.0,66.0,4.3,11.7,285.0,468.25,390.98
2018,2,18,8,45,741.5,71.0,4.4,12.0,332.5,521.18,435.46
2018,2,18,9,0,774.0,76.0,4.5,12.3,380.0,574.44,478.89
2018,2,18,9,15,803.5,78.5,4.6,12.5,425.0,622.86,517.67
2018,2,18,9,30,833.0,81.0,4.7,12.7,470.0,670.6,554.9
2018,2,18,9,45,855.5,82.5,4.8,12.85,510.0,711.2,584.82
2018,2,18,10,0,878.0,84.0,4.9,13.0,550.0,750.01,613.13
2018,2,18,10,15,891.0,86.0,5.0,13.05,583.5,775.53,631.42
2018,2,18,10,30,904.0,88.0,5.1,13.1,617.0,802.88,651.16
2018,2,18,10,45,913.0,90.0,5.15,13.15,643.0,824.16,666.1
2018,2,18,11,0,922.0,92.0,5.2,13.2,669.0,842.25,678.74
2018,2,18,11,15,929.5,92.5,5.3,13.2,688.0,854.12,687.28
2018,2,18,11,30,937.0,93.0,5.4,13.2,707.0,862.53,693.42
2018,2,18,11,45,941.0,94.0,5.45,13.15,718.0,865.1,695.25
2018,2,18,12,0,945.0,95.0,5.5,13.1,729.0,864.06,694.58
2018,2,18,12,15,948.5,94.0,5.6,13.05,731.5,856.82,689.72
2018,2,18,12,30,952.0,93.0,5.7,13.0,734.0,845.96,682.3
2018,2,18,12,45,952.5,91.5,5.8,13.0,727.0,828.67,670.02
2018,2,18,13,0,953.0,90.0,5.9,13.0,720.0,807.94,655.21
2018,2,18,13,15,948.5,89.5,5.95,12.9,705.0,781.28,635.95
2018,2,18,13,30,944.0,89.0,6.0,12.8,690.0,751.58,614.35
2018,2,18,13,45,936.0,88.0,6.0,12.75,666.5,716.16,587.69
2018,2,18,14,0,928.0,87.0,6.0,12.7,643.0,678.24,557.26
2018,2,18,14,15,917.5,86.0,6.0,12.5,613.0,636.56,523.54
2018,2,18,14,30,907.0,85.0,6.0,12.3,583.0,592.99,487.54
2018,2,18,14,45,890.5,83.0,6.0,12.1,545.5,543.98,446.3
2018,2,18,15,0,874.0,81.0,6.0,11.9,508.0,493.48,402.79
2018,2,18,15,15,851.5,78.0,6.0,11.9,464.5,438.89,354.58
2018,2,18,15,30,829.0,75.0,6.0,11.9,421.0,384.63,305.49
2018,2,18,15,45,795.5,72.0,5.85,11.25,373.0,327.49,253.77
2018,2,18,16,0,762.0,69.0,5.7,10.6,325.0,272.45,203.11
2018,2,18,16,15,569.0,72.5,5.55,10.2,247.0,190.43,135.72
2018,2,18,16,30,376.0,76.0,5.4,9.8,169.0,129.18,89.01
2018,2,18,16,45,281.0,61.5,5.2,9.35,122.5,83.0,53.68
2018,2,18,17,0,186.0,47.0,5.0,8.9,76.0,47.5,29.54
2018,2,18,17,15,118.5,32.0,4.9,8.65,48.0,26.6,17.16
2018,2,18,17,30,51.0,17.0,4.8,8.4,20.0,14.46,0.0
2018,2,18,17,45,25.5,8.5,4.7,8.15,10.0,8.36,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.5,5.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.45,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.35,5.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.25,5.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.05,5.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.05,5.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.25,5.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,4.6,5.5,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,4.7,5.6,7.0,6.88,0.0
2018,2,19,7,15,7.0,22.0,4.85,5.75,23.0,25.06,12.21
2018,2,19,7,30,14.0,37.0,5.0,5.9,39.0,44.25,31.71
2018,2,19,7,45,18.0,56.5,5.2,6.05,60.0,67.91,53.09
2018,2,19,8,0,22.0,76.0,5.4,6.2,81.0,91.46,74.22
2018,2,19,8,15,99.0,96.5,5.4,6.35,126.5,158.64,133.43
2018,2,19,8,30,176.0,117.0,5.4,6.5,172.0,226.7,193.21
2018,2,19,8,45,172.0,105.0,5.45,6.65,166.0,222.24,189.85
2018,2,19,9,0,168.0,93.0,5.5,6.8,160.0,210.97,180.53
2018,2,19,9,15,176.0,116.0,5.45,7.0,193.0,247.66,211.61
2018,2,19,9,30,184.0,139.0,5.4,7.2,226.0,284.07,241.9
2018,2,19,9,45,406.5,142.5,5.35,7.4,354.5,460.4,392.29
2018,2,19,10,0,629.0,146.0,5.3,7.6,483.0,641.72,540.73
2018,2,19,10,15,627.5,156.0,5.2,7.75,509.0,664.23,556.34
2018,2,19,10,30,626.0,166.0,5.1,7.9,535.0,684.22,570.43
2018,2,19,10,45,753.5,138.5,5.0,8.1,601.0,762.99,631.44
2018,2,19,11,0,881.0,111.0,4.9,8.3,667.0,838.64,686.99
2018,2,19,11,15,917.0,102.0,4.85,8.5,694.5,857.9,699.48
2018,2,19,11,30,953.0,93.0,4.8,8.7,722.0,878.86,713.59
2018,2,19,11,45,956.0,93.0,4.75,8.85,731.5,879.5,712.73
2018,2,19,12,0,959.0,93.0,4.7,9.0,741.0,876.49,709.44
2018,2,19,12,15,958.0,94.0,4.7,9.1,742.0,867.71,702.52
2018,2,19,12,30,957.0,95.0,4.7,9.2,743.0,855.34,693.12
2018,2,19,12,45,953.0,95.0,4.7,9.25,735.0,836.08,678.83
2018,2,19,13,0,949.0,95.0,4.7,9.3,727.0,813.5,662.18
2018,2,19,13,15,943.0,94.5,4.75,9.3,711.0,785.75,642.07
2018,2,19,13,30,937.0,94.0,4.8,9.3,695.0,755.05,619.68
2018,2,19,13,45,918.0,96.0,4.8,9.25,668.0,715.5,589.79
2018,2,19,14,0,899.0,98.0,4.8,9.2,641.0,675.66,557.82
2018,2,19,14,15,895.0,94.5,4.8,9.05,612.5,635.78,525.68
2018,2,19,14,30,891.0,91.0,4.8,8.9,584.0,593.63,490.94
2018,2,19,14,45,782.0,106.0,4.85,8.75,518.5,513.95,424.97
2018,2,19,15,0,673.0,121.0,4.9,8.6,453.0,440.89,363.52
2018,2,19,15,15,546.0,130.5,4.9,8.6,384.5,361.62,296.36
2018,2,19,15,30,419.0,140.0,4.9,8.6,316.0,294.52,239.27
2018,2,19,15,45,351.0,130.0,4.7,8.25,266.0,239.53,192.04
2018,2,19,16,0,283.0,120.0,4.5,7.9,216.0,191.02,150.53
2018,2,19,16,15,183.5,98.5,4.25,7.6,157.0,132.4,102.21
2018,2,19,16,30,84.0,77.0,4.0,7.3,98.0,85.81,65.4
2018,2,19,16,45,55.5,59.0,3.7,7.0,71.5,60.57,44.6
2018,2,19,17,0,27.0,41.0,3.4,6.7,45.0,40.09,28.07
2018,2,19,17,15,16.5,27.0,3.2,6.4,29.0,25.66,16.7
2018,2,19,17,30,6.0,13.0,3.0,6.1,13.0,12.64,0.0
2018,2,19,17,45,3.0,6.5,2.85,5.85,6.5,6.39,0.0
2018,2,19,18,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,20,6,45,91.0,9.0,1.25,4.25,12.0,0.0,0.0
2018,2,20,7,0,182.0,18.0,1.2,4.7,24.0,64.39,0.0
2018,2,20,7,15,352.0,27.5,1.3,5.35,65.0,154.53,101.8
2018,2,20,7,30,522.0,37.0,1.4,6.0,106.0,245.01,190.57
2018,2,20,7,45,608.5,43.0,1.45,6.7,156.5,309.71,250.24
2018,2,20,8,0,695.0,49.0,1.5,7.4,207.0,385.13,316.73
2018,2,20,8,15,743.0,53.5,1.5,7.85,258.0,445.88,369.45
2018,2,20,8,30,791.0,58.0,1.5,8.3,309.0,508.93,421.82
2018,2,20,8,45,821.5,61.0,1.5,8.8,357.5,561.83,464.14
2018,2,20,9,0,852.0,64.0,1.5,9.3,406.0,614.72,504.85
2018,2,20,9,15,874.0,67.0,1.45,9.6,451.0,657.52,536.61
2018,2,20,9,30,896.0,70.0,1.4,9.9,496.0,702.95,567.72
2018,2,20,9,45,911.0,72.5,1.4,10.25,535.5,741.17,593.08
2018,2,20,10,0,926.0,75.0,1.4,10.6,575.0,777.08,616.45
2018,2,20,10,15,935.0,76.5,1.45,10.8,607.0,804.7,634.58
2018,2,20,10,30,944.0,78.0,1.5,11.0,639.0,829.31,650.61
2018,2,20,10,45,949.5,80.0,1.55,11.25,664.0,848.51,662.78
2018,2,20,11,0,955.0,82.0,1.6,11.5,689.0,864.28,672.67
2018,2,20,11,15,959.0,83.0,1.7,11.65,706.5,874.18,679.45
2018,2,20,11,30,963.0,84.0,1.8,11.8,724.0,880.45,683.89
2018,2,20,11,45,963.0,85.5,1.9,11.95,733.0,880.35,684.04
2018,2,20,12,0,963.0,87.0,2.0,12.1,742.0,876.55,681.79
2018,2,20,12,15,962.0,87.0,2.1,12.15,742.0,866.65,675.64
2018,2,20,12,30,961.0,87.0,2.2,12.2,742.0,853.17,667.08
2018,2,20,12,45,957.5,87.0,2.3,12.25,734.5,834.23,654.7
2018,2,20,13,0,954.0,87.0,2.4,12.3,727.0,811.93,639.94
2018,2,20,13,15,948.5,87.0,2.45,12.2,711.5,784.95,621.74
2018,2,20,13,30,943.0,87.0,2.5,12.1,696.0,754.97,601.3
2018,2,20,13,45,934.0,86.5,2.6,12.05,672.0,719.28,576.69
2018,2,20,14,0,925.0,86.0,2.7,12.0,648.0,681.16,548.23
2018,2,20,14,15,899.0,87.0,2.75,11.85,611.5,632.17,510.49
2018,2,20,14,30,873.0,88.0,2.8,11.7,575.0,583.13,471.8
2018,2,20,14,45,863.0,83.5,2.85,11.55,539.0,535.48,433.28
2018,2,20,15,0,853.0,79.0,2.9,11.4,503.0,486.54,392.48
2018,2,20,15,15,728.5,95.0,2.9,11.4,435.5,407.39,326.68
2018,2,20,15,30,604.0,111.0,2.9,11.4,368.0,338.67,268.92
2018,2,20,15,45,533.0,109.0,2.9,10.8,317.0,280.93,219.82
2018,2,20,16,0,462.0,107.0,2.9,10.2,266.0,228.54,174.94
2018,2,20,16,15,394.0,97.0,2.75,9.55,218.0,177.21,131.26
2018,2,20,16,30,326.0,87.0,2.6,8.9,170.0,132.86,94.54
2018,2,20,16,45,271.5,72.0,2.45,8.25,131.0,92.73,62.54
2018,2,20,17,0,217.0,57.0,2.3,7.6,92.0,58.67,38.05
2018,2,20,17,15,144.5,40.0,2.25,7.25,60.0,32.83,22.99
2018,2,20,17,30,72.0,23.0,2.2,6.9,28.0,19.29,4.2
2018,2,20,17,45,36.0,11.5,2.2,6.5,14.0,11.3,0.0
2018,2,20,18,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.45,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,21,6,45,43.5,8.5,0.5,5.2,10.0,0.0,0.0
2018,2,21,7,0,87.0,17.0,0.5,5.2,20.0,39.31,0.0
2018,2,21,7,15,130.5,32.0,0.6,5.4,45.5,87.15,58.85
2018,2,21,7,30,174.0,47.0,0.7,5.6,71.0,125.01,97.83
2018,2,21,7,45,228.5,63.5,0.8,5.75,108.5,180.48,147.45
2018,2,21,8,0,283.0,80.0,0.9,5.9,146.0,234.59,195.39
2018,2,21,8,15,426.5,83.5,1.0,6.3,208.5,322.83,270.8
2018,2,21,8,30,570.0,87.0,1.1,6.7,271.0,426.19,356.48
2018,2,21,8,45,674.5,81.5,1.2,7.05,331.5,504.41,420.0
2018,2,21,9,0,779.0,76.0,1.3,7.4,392.0,585.99,484.7
2018,2,21,9,15,803.5,78.5,1.25,7.8,435.5,631.63,518.2
2018,2,21,9,30,828.0,81.0,1.2,8.2,479.0,676.27,549.49
2018,2,21,9,45,855.0,80.5,1.15,8.65,520.0,717.92,576.88
2018,2,21,10,0,882.0,80.0,1.1,9.1,561.0,753.47,599.27
2018,2,21,10,15,884.5,84.5,1.0,9.5,590.5,778.6,613.31
2018,2,21,10,30,887.0,89.0,0.9,9.9,620.0,800.58,624.96
2018,2,21,10,45,858.0,103.5,0.8,10.35,634.5,810.17,627.71
2018,2,21,11,0,829.0,118.0,0.7,10.8,649.0,810.72,624.4
2018,2,21,11,15,682.0,169.5,0.7,11.05,614.0,754.45,584.15
2018,2,21,11,30,535.0,221.0,0.7,11.3,579.0,686.63,532.89
2018,2,21,11,45,440.0,256.0,0.65,11.6,553.0,644.12,499.47
2018,2,21,12,0,345.0,291.0,0.6,11.9,527.0,592.98,459.53
2018,2,21,12,15,291.5,295.0,0.75,12.05,494.5,549.39,428.47
2018,2,21,12,30,238.0,299.0,0.9,12.2,462.0,505.74,396.45
2018,2,21,12,45,196.0,298.5,1.1,12.35,432.0,460.46,363.17
2018,2,21,13,0,154.0,298.0,1.3,12.5,402.0,422.79,334.7
2018,2,21,13,15,163.5,291.5,1.5,12.5,399.5,417.75,332.18
2018,2,21,13,30,173.0,285.0,1.7,12.5,397.0,411.73,328.53
