Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,6,15,6.0,4.0,1.05,9.55,4.0,0.0,0.0
2018,3,14,6,30,12.0,8.0,1.2,9.9,8.0,10.61,0.0
2018,3,14,6,45,6.0,18.5,1.35,10.3,18.5,19.83,9.01
2018,3,14,7,0,0.0,29.0,1.5,10.7,29.0,28.0,17.92
2018,3,14,7,15,0.0,44.5,1.6,10.95,44.5,43.29,31.44
2018,3,14,7,30,0.0,60.0,1.7,11.2,60.0,58.88,45.08
2018,3,14,7,45,6.5,72.0,1.85,11.5,74.0,73.87,58.03
2018,3,14,8,0,13.0,84.0,2.0,11.8,88.0,89.5,71.37
2018,3,14,8,15,8.0,80.0,2.1,11.95,82.5,82.43,65.13
2018,3,14,8,30,3.0,76.0,2.2,12.1,77.0,75.37,58.84
2018,3,14,8,45,1.5,59.0,2.3,12.3,59.5,58.03,43.91
2018,3,14,9,0,0.0,42.0,2.4,12.5,42.0,40.58,28.92
2018,3,14,9,15,0.0,38.0,2.4,12.5,38.0,36.72,25.56
2018,3,14,9,30,0.0,34.0,2.4,12.5,34.0,32.86,22.22
2018,3,14,9,45,0.0,38.5,2.4,12.5,38.5,37.22,25.83
2018,3,14,10,0,0.0,43.0,2.4,12.5,43.0,41.58,29.42
2018,3,14,10,15,0.0,59.5,2.35,12.55,59.5,57.56,42.71
2018,3,14,10,30,0.0,76.0,2.3,12.6,76.0,73.56,55.91
2018,3,14,10,45,1.0,116.0,2.25,12.65,116.5,113.6,88.82
2018,3,14,11,0,2.0,156.0,2.2,12.7,157.0,154.21,121.73
2018,3,14,11,15,14.0,210.5,2.2,12.75,221.0,219.48,174.4
2018,3,14,11,30,26.0,265.0,2.2,12.8,285.0,292.15,231.76
2018,3,14,11,45,27.5,265.5,2.2,12.85,287.0,293.14,232.14
2018,3,14,12,0,29.0,266.0,2.2,12.9,289.0,294.01,232.76
2018,3,14,12,15,103.0,315.0,2.2,12.9,395.5,415.21,328.84
2018,3,14,12,30,177.0,364.0,2.2,12.9,502.0,526.71,414.05
2018,3,14,12,45,108.0,332.0,2.2,12.9,416.0,430.51,339.17
2018,3,14,13,0,39.0,300.0,2.2,12.9,330.0,331.7,261.81
2018,3,14,13,15,34.0,288.0,2.2,12.9,313.5,313.54,248.14
2018,3,14,13,30,29.0,276.0,2.2,12.9,297.0,295.65,234.3
2018,3,14,13,45,26.0,262.0,2.2,12.85,280.5,277.58,220.38
2018,3,14,14,0,23.0,248.0,2.2,12.8,264.0,257.28,204.66
2018,3,14,14,15,47.0,253.0,2.15,12.8,284.0,278.75,222.56
2018,3,14,14,30,71.0,258.0,2.1,12.8,304.0,295.54,236.43
2018,3,14,14,45,103.0,255.0,2.1,12.75,317.5,306.77,246.0
2018,3,14,15,0,135.0,252.0,2.1,12.7,331.0,315.74,253.46
2018,3,14,15,15,199.0,223.0,2.1,12.7,329.5,310.64,249.66
2018,3,14,15,30,263.0,194.0,2.1,12.7,328.0,299.18,239.8
2018,3,14,15,45,437.5,151.0,2.15,12.5,348.0,309.17,244.86
2018,3,14,16,0,612.0,108.0,2.2,12.3,368.0,300.5,231.55
2018,3,14,16,15,484.0,111.0,2.05,12.0,300.5,232.35,175.03
2018,3,14,16,30,356.0,114.0,1.9,11.7,233.0,178.23,131.72
2018,3,14,16,45,314.5,97.5,1.75,11.4,189.5,134.09,94.96
2018,3,14,17,0,273.0,81.0,1.6,11.1,146.0,94.69,63.99
2018,3,14,17,15,218.5,64.5,1.6,10.6,108.0,62.19,42.15
2018,3,14,17,30,164.0,48.0,1.6,10.1,70.0,39.05,28.79
2018,3,14,17,45,102.5,31.0,1.55,9.6,42.5,25.7,14.5
2018,3,14,18,0,41.0,14.0,1.5,9.1,15.0,13.76,0.0
2018,3,14,18,15,20.5,7.0,1.55,8.95,7.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,6,15,76.0,8.5,1.55,6.4,11.5,0.0,0.0
2018,3,15,6,30,152.0,17.0,1.7,7.1,23.0,52.0,0.0
2018,3,15,6,45,317.5,28.5,1.8,7.8,65.5,137.29,92.24
2018,3,15,7,0,483.0,40.0,1.9,8.5,108.0,223.75,172.28
2018,3,15,7,15,567.5,47.0,1.95,9.0,159.5,290.88,233.5
2018,3,15,7,30,652.0,54.0,2.0,9.5,211.0,363.48,297.87
2018,3,15,7,45,703.0,58.5,2.1,10.0,264.5,426.74,352.97
2018,3,15,8,0,754.0,63.0,2.2,10.5,318.0,493.28,408.68
2018,3,15,8,15,788.0,67.0,2.2,10.9,371.0,552.08,456.09
2018,3,15,8,30,822.0,71.0,2.2,11.3,424.0,611.79,502.48
2018,3,15,8,45,845.0,74.0,2.25,11.65,473.0,663.44,541.34
2018,3,15,9,0,868.0,77.0,2.3,12.0,522.0,710.05,573.84
2018,3,15,9,15,884.5,79.5,2.35,12.3,566.5,754.24,604.13
2018,3,15,9,30,901.0,82.0,2.4,12.6,611.0,796.63,632.7
2018,3,15,9,45,912.5,84.0,2.5,12.9,649.5,832.34,656.53
2018,3,15,10,0,924.0,86.0,2.6,13.2,688.0,865.43,678.4
2018,3,15,10,15,932.0,88.0,2.7,13.35,720.0,892.71,696.5
2018,3,15,10,30,940.0,90.0,2.8,13.5,752.0,916.83,712.45
2018,3,15,10,45,945.5,91.0,2.9,13.65,776.0,934.33,723.85
2018,3,15,11,0,951.0,92.0,3.0,13.8,800.0,948.32,732.97
2018,3,15,11,15,895.0,118.0,3.15,13.9,795.5,930.88,720.88
2018,3,15,11,30,839.0,144.0,3.3,14.0,791.0,914.29,709.68
2018,3,15,11,45,565.0,174.0,3.45,14.05,611.5,701.74,556.84
2018,3,15,12,0,291.0,204.0,3.6,14.1,432.0,482.19,386.89
2018,3,15,12,15,184.5,263.0,3.75,14.05,407.5,438.96,350.66
2018,3,15,12,30,78.0,322.0,3.9,14.0,383.0,391.57,310.13
2018,3,15,12,45,115.0,332.5,4.0,14.0,421.5,437.03,346.63
2018,3,15,13,0,152.0,343.0,4.1,14.0,460.0,473.94,376.0
2018,3,15,13,15,136.5,342.0,4.15,13.85,445.5,454.83,361.12
2018,3,15,13,30,121.0,341.0,4.2,13.7,431.0,436.02,346.67
2018,3,15,13,45,199.0,315.5,4.3,13.55,458.0,462.09,369.81
2018,3,15,14,0,277.0,290.0,4.4,13.4,485.0,485.72,390.47
2018,3,15,14,15,469.0,231.5,4.4,13.25,544.0,545.51,440.75
2018,3,15,14,30,661.0,173.0,4.4,13.1,603.0,587.57,475.61
2018,3,15,14,45,593.0,178.5,4.4,12.9,547.5,522.53,423.47
2018,3,15,15,0,525.0,184.0,4.4,12.7,492.0,460.8,373.62
2018,3,15,15,15,487.0,178.5,4.4,12.7,447.5,409.43,331.26
2018,3,15,15,30,449.0,173.0,4.4,12.7,403.0,360.82,290.43
2018,3,15,15,45,369.0,171.0,4.25,12.25,348.0,302.67,242.14
2018,3,15,16,0,289.0,169.0,4.1,11.8,293.0,252.48,200.55
2018,3,15,16,15,310.0,144.0,3.85,11.5,261.5,217.11,168.83
2018,3,15,16,30,331.0,119.0,3.6,11.2,230.0,177.99,133.28
2018,3,15,16,45,315.5,100.0,3.4,10.95,191.5,137.0,97.81
2018,3,15,17,0,300.0,81.0,3.2,10.7,153.0,97.81,65.64
2018,3,15,17,15,244.0,65.0,3.0,10.5,114.0,61.49,40.77
2018,3,15,17,30,188.0,49.0,2.8,10.3,75.0,39.83,29.5
2018,3,15,17,45,132.5,32.5,2.6,10.05,47.0,26.89,15.83
2018,3,15,18,0,77.0,16.0,2.4,9.8,19.0,15.73,0.0
2018,3,15,18,15,38.5,8.0,2.35,9.75,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,16,6,15,19.0,4.0,2.45,9.8,5.0,3.93,0.0
2018,3,16,6,30,38.0,8.0,2.6,10.0,10.0,16.83,0.0
2018,3,16,6,45,19.0,11.5,2.7,10.15,12.5,17.95,8.06
2018,3,16,7,0,0.0,15.0,2.8,10.3,15.0,14.46,6.61
2018,3,16,7,15,0.5,26.0,2.95,10.45,26.0,25.29,16.13
2018,3,16,7,30,1.0,37.0,3.1,10.6,37.0,36.17,25.69
2018,3,16,7,45,1.5,58.5,3.2,10.7,59.0,57.28,43.96
2018,3,16,8,0,2.0,80.0,3.3,10.8,81.0,79.22,62.71
2018,3,16,8,15,1.0,91.5,3.35,10.9,92.0,90.07,71.74
2018,3,16,8,30,0.0,103.0,3.4,11.0,103.0,100.85,80.58
2018,3,16,8,45,2.0,126.5,3.5,11.1,127.5,125.98,101.47
2018,3,16,9,0,4.0,150.0,3.6,11.2,152.0,151.29,122.24
2018,3,16,9,15,8.0,167.0,3.65,11.25,171.5,171.46,138.65
2018,3,16,9,30,12.0,184.0,3.7,11.3,191.0,191.87,155.13
2018,3,16,9,45,12.0,193.0,3.8,11.4,200.5,200.93,162.08
2018,3,16,10,0,12.0,202.0,3.9,11.5,210.0,209.98,169.03
2018,3,16,10,15,35.0,245.5,3.95,11.45,270.0,282.12,227.77
2018,3,16,10,30,58.0,289.0,4.0,11.4,330.0,348.62,280.9
2018,3,16,10,45,44.5,277.5,4.05,11.4,309.5,323.9,260.37
2018,3,16,11,0,31.0,266.0,4.1,11.4,289.0,299.06,239.97
2018,3,16,11,15,33.0,288.0,4.2,11.4,313.0,323.42,259.2
2018,3,16,11,30,35.0,310.0,4.3,11.4,337.0,347.52,278.05
2018,3,16,11,45,33.5,290.5,4.35,11.4,316.5,324.54,259.79
2018,3,16,12,0,32.0,271.0,4.4,11.4,296.0,301.8,241.81
2018,3,16,12,15,20.0,237.0,4.45,11.4,252.5,255.16,204.26
2018,3,16,12,30,8.0,203.0,4.5,11.4,209.0,205.31,163.8
2018,3,16,12,45,10.0,209.0,4.6,11.4,216.5,212.61,169.94
2018,3,16,13,0,12.0,215.0,4.7,11.4,224.0,219.77,175.9
2018,3,16,13,15,17.5,225.0,4.7,11.4,238.0,233.5,187.29
2018,3,16,13,30,23.0,235.0,4.7,11.4,252.0,249.91,200.82
2018,3,16,13,45,70.0,271.0,4.75,11.4,321.0,319.0,257.83
2018,3,16,14,0,117.0,307.0,4.8,11.4,390.0,387.33,313.24
2018,3,16,14,15,147.0,301.0,4.75,11.35,400.5,395.0,320.01
2018,3,16,14,30,177.0,295.0,4.7,11.3,411.0,399.85,324.51
2018,3,16,14,45,206.5,272.0,4.65,11.2,399.5,385.02,313.32
2018,3,16,15,0,236.0,249.0,4.6,11.1,388.0,368.22,300.14
2018,3,16,15,15,200.5,231.5,4.6,11.1,343.5,320.03,260.72
2018,3,16,15,30,165.0,214.0,4.6,11.1,299.0,276.03,224.52
2018,3,16,15,45,324.0,174.5,4.35,10.9,321.0,289.32,233.3
2018,3,16,16,0,483.0,135.0,4.1,10.7,343.0,284.88,224.38
2018,3,16,16,15,539.0,109.5,3.8,10.4,314.5,248.37,188.87
2018,3,16,16,30,595.0,84.0,3.5,10.1,286.0,204.07,145.74
2018,3,16,16,45,492.5,79.5,3.2,9.8,228.0,147.61,99.45
2018,3,16,17,0,390.0,75.0,2.9,9.5,170.0,102.11,65.71
2018,3,16,17,15,323.5,61.0,2.6,9.0,126.5,61.83,39.04
2018,3,16,17,30,257.0,47.0,2.3,8.5,83.0,35.69,26.12
2018,3,16,17,45,183.0,32.5,2.0,7.95,52.5,25.3,15.08
2018,3,16,18,0,109.0,18.0,1.7,7.4,22.0,17.69,0.0
2018,3,16,18,15,54.5,9.0,1.7,7.2,11.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,6,15,3.5,4.5,1.15,7.55,4.5,5.08,0.0
2018,3,17,6,30,7.0,9.0,1.3,7.8,9.0,10.43,0.0
2018,3,17,6,45,4.5,20.5,1.45,8.05,20.5,21.11,11.33
2018,3,17,7,0,2.0,32.0,1.6,8.3,32.0,31.6,21.35
2018,3,17,7,15,4.5,40.5,1.65,8.4,41.5,40.93,29.85
2018,3,17,7,30,7.0,49.0,1.7,8.5,51.0,50.52,38.44
2018,3,17,7,45,3.5,48.0,1.8,8.65,49.0,48.13,36.41
2018,3,17,8,0,0.0,47.0,1.9,8.8,47.0,45.39,33.94
2018,3,17,8,15,2.0,68.5,1.85,8.95,69.5,67.41,52.86
2018,3,17,8,30,4.0,90.0,1.8,9.1,92.0,90.06,72.04
2018,3,17,8,45,44.0,149.0,1.8,9.25,172.0,183.35,151.21
2018,3,17,9,0,84.0,208.0,1.8,9.4,252.0,277.93,228.83
2018,3,17,9,15,150.5,232.0,1.8,9.55,319.0,364.2,298.52
2018,3,17,9,30,217.0,256.0,1.8,9.7,386.0,446.25,363.16
2018,3,17,9,45,224.0,268.5,1.75,9.85,410.0,470.22,380.19
2018,3,17,10,0,231.0,281.0,1.7,10.0,434.0,502.83,403.81
2018,3,17,10,15,138.5,276.5,1.7,10.2,369.5,412.96,331.43
2018,3,17,10,30,46.0,272.0,1.7,10.4,305.0,319.76,255.61
2018,3,17,10,45,72.0,292.5,1.65,10.55,346.0,364.3,291.11
2018,3,17,11,0,98.0,313.0,1.6,10.7,387.0,409.02,325.48
2018,3,17,11,15,78.0,270.0,1.65,10.8,329.5,344.79,275.15
2018,3,17,11,30,58.0,227.0,1.7,10.9,272.0,281.24,225.15
2018,3,17,11,45,47.5,236.0,1.7,10.95,273.0,280.39,224.09
2018,3,17,12,0,37.0,245.0,1.7,11.0,274.0,279.36,222.66
2018,3,17,12,15,144.5,304.5,1.8,11.0,419.0,441.15,351.57
2018,3,17,12,30,252.0,364.0,1.9,11.0,564.0,598.99,471.17
2018,3,17,12,45,332.5,341.5,1.95,11.05,602.5,637.06,500.49
2018,3,17,13,0,413.0,319.0,2.0,11.1,641.0,675.93,530.87
2018,3,17,13,15,343.0,323.5,2.1,11.0,587.0,606.75,479.05
2018,3,17,13,30,273.0,328.0,2.2,10.9,533.0,544.91,432.42
2018,3,17,13,45,201.5,323.5,2.25,10.85,472.0,472.54,376.76
2018,3,17,14,0,130.0,319.0,2.3,10.8,411.0,408.49,326.52
2018,3,17,14,15,317.0,270.0,2.35,10.75,481.5,480.79,387.36
2018,3,17,14,30,504.0,221.0,2.4,10.7,552.0,537.29,433.36
2018,3,17,14,45,502.0,211.5,2.4,10.6,525.0,502.43,405.57
2018,3,17,15,0,500.0,202.0,2.4,10.5,498.0,466.59,376.96
2018,3,17,15,15,389.5,187.0,2.4,10.5,407.5,371.63,300.85
2018,3,17,15,30,279.0,172.0,2.4,10.5,317.0,286.8,232.03
2018,3,17,15,45,214.0,155.5,2.4,10.3,260.5,229.86,185.25
2018,3,17,16,0,149.0,139.0,2.4,10.1,204.0,180.7,144.75
2018,3,17,16,15,244.5,125.5,2.2,9.85,216.5,183.5,143.54
2018,3,17,16,30,340.0,112.0,2.0,9.6,229.0,174.72,130.81
2018,3,17,16,45,311.0,98.0,1.85,9.4,191.0,135.56,97.21
2018,3,17,17,0,282.0,84.0,1.7,9.2,153.0,99.63,68.17
2018,3,17,17,15,214.0,67.5,1.65,8.75,112.5,65.81,45.23
2018,3,17,17,30,146.0,51.0,1.6,8.3,72.0,41.34,31.23
2018,3,17,17,45,97.5,33.0,1.55,7.9,44.5,27.31,17.04
2018,3,17,18,0,49.0,15.0,1.5,7.5,17.0,14.74,0.0
2018,3,17,18,15,24.5,7.5,1.5,7.35,8.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,49.5,11.0,1.15,6.05,13.5,20.25,0.0
2018,3,18,6,30,99.0,22.0,1.2,6.4,27.0,55.6,0.0
2018,3,18,6,45,199.5,37.0,1.25,6.75,63.0,114.57,83.0
2018,3,18,7,0,300.0,52.0,1.3,7.1,99.0,176.97,139.43
2018,3,18,7,15,391.5,63.0,1.35,7.5,148.5,241.83,197.07
2018,3,18,7,30,483.0,74.0,1.4,7.9,198.0,318.14,263.36
2018,3,18,7,45,481.0,91.0,1.45,8.3,237.5,358.03,298.31
2018,3,18,8,0,479.0,108.0,1.5,8.7,277.0,398.76,332.45
2018,3,18,8,15,474.0,126.0,1.5,9.05,314.5,437.4,363.34
2018,3,18,8,30,469.0,144.0,1.5,9.4,352.0,474.23,391.66
2018,3,18,8,45,552.0,143.0,1.5,9.8,414.5,548.19,449.22
2018,3,18,9,0,635.0,142.0,1.5,10.2,477.0,630.9,511.26
2018,3,18,9,15,590.5,166.0,1.45,10.55,498.0,644.54,517.84
2018,3,18,9,30,546.0,190.0,1.4,10.9,519.0,650.3,519.05
2018,3,18,9,45,481.5,227.0,1.35,11.3,530.5,652.52,516.65
2018,3,18,10,0,417.0,264.0,1.3,11.7,542.0,649.01,510.01
2018,3,18,10,15,344.5,296.5,1.3,11.9,533.0,621.1,486.62
2018,3,18,10,30,272.0,329.0,1.3,12.1,524.0,597.42,466.24
2018,3,18,10,45,223.0,348.0,1.3,12.3,511.5,567.41,442.22
2018,3,18,11,0,174.0,367.0,1.3,12.5,499.0,544.34,423.09
2018,3,18,11,15,264.0,360.0,1.25,12.55,565.0,625.54,484.02
2018,3,18,11,30,354.0,353.0,1.2,12.6,631.0,697.59,536.0
2018,3,18,11,45,352.0,357.0,1.15,12.6,635.5,696.98,533.85
2018,3,18,12,0,350.0,361.0,1.1,12.6,640.0,694.88,531.52
2018,3,18,12,15,327.0,365.5,1.05,12.55,626.0,673.28,515.16
2018,3,18,12,30,304.0,370.0,1.0,12.5,612.0,650.85,498.44
2018,3,18,12,45,242.5,367.0,0.95,12.45,559.0,587.36,451.63
2018,3,18,13,0,181.0,364.0,0.9,12.4,506.0,520.06,401.87
2018,3,18,13,15,106.5,333.5,0.9,12.35,416.5,422.52,329.03
2018,3,18,13,30,32.0,303.0,0.9,12.3,327.0,324.9,254.17
2018,3,18,13,45,34.0,296.5,0.95,12.3,321.5,317.72,249.8
2018,3,18,14,0,36.0,290.0,1.0,12.3,316.0,310.32,244.63
2018,3,18,14,15,23.0,251.5,0.95,12.2,268.0,259.38,205.14
2018,3,18,14,30,10.0,213.0,0.9,12.1,220.0,212.45,168.44
2018,3,18,14,45,6.0,187.5,0.85,12.05,191.5,184.69,146.73
2018,3,18,15,0,2.0,162.0,0.8,12.0,163.0,157.44,125.11
2018,3,18,15,15,2.0,157.5,0.8,12.0,158.5,152.73,121.72
2018,3,18,15,30,2.0,153.0,0.8,12.0,154.0,147.97,118.2
2018,3,18,15,45,1.0,133.0,0.65,11.7,133.5,128.16,102.33
2018,3,18,16,0,0.0,113.0,0.5,11.4,113.0,108.56,86.49
2018,3,18,16,15,3.5,95.0,0.55,11.25,96.0,92.28,73.15
2018,3,18,16,30,7.0,77.0,0.6,11.1,79.0,75.7,59.22
2018,3,18,16,45,4.0,69.0,0.7,10.9,70.0,67.01,52.04
2018,3,18,17,0,1.0,61.0,0.8,10.7,61.0,58.6,44.93
2018,3,18,17,15,33.5,50.5,0.85,10.5,55.5,48.91,35.47
2018,3,18,17,30,66.0,40.0,0.9,10.3,50.0,35.32,25.74
2018,3,18,17,45,46.0,27.5,1.0,10.1,33.0,24.56,14.85
2018,3,18,18,0,26.0,15.0,1.1,9.9,16.0,13.61,0.0
2018,3,18,18,15,13.0,7.5,1.1,9.8,8.0,7.37,0.0
2018,3,18,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,19,6,15,125.0,12.0,1.7,6.1,19.0,36.05,0.0
2018,3,19,6,30,250.0,24.0,1.8,6.9,38.0,95.55,19.29
2018,3,19,6,45,386.0,33.5,1.95,7.75,82.5,167.93,122.36
2018,3,19,7,0,522.0,43.0,2.1,8.6,127.0,248.33,194.7
2018,3,19,7,15,551.0,54.0,2.2,9.25,171.5,300.6,243.83
2018,3,19,7,30,580.0,65.0,2.3,9.9,216.0,355.07,292.9
2018,3,19,7,45,634.5,72.0,2.4,10.6,271.0,419.91,348.33
2018,3,19,8,0,689.0,79.0,2.5,11.3,326.0,488.63,404.84
2018,3,19,8,15,759.0,78.0,2.65,12.0,387.5,558.73,461.05
2018,3,19,8,30,829.0,77.0,2.8,12.7,449.0,635.33,520.46
2018,3,19,8,45,851.0,80.0,2.95,13.4,498.5,686.77,557.95
2018,3,19,9,0,873.0,83.0,3.1,14.1,548.0,737.32,592.94
2018,3,19,9,15,892.5,84.5,3.05,14.6,593.5,778.5,619.84
2018,3,19,9,30,912.0,86.0,3.0,15.1,639.0,822.38,648.26
2018,3,19,9,45,923.0,87.5,2.95,15.6,677.0,857.33,669.8
2018,3,19,10,0,934.0,89.0,2.9,16.1,715.0,889.6,689.23
2018,3,19,10,15,949.0,88.5,2.9,16.4,749.5,920.17,708.19
2018,3,19,10,30,964.0,88.0,2.9,16.7,784.0,947.78,725.03
2018,3,19,10,45,971.0,88.0,2.95,17.0,808.5,965.63,735.6
2018,3,19,11,0,978.0,88.0,3.0,17.3,833.0,979.92,743.91
2018,3,19,11,15,974.0,91.5,3.05,17.4,846.5,984.39,746.27
2018,3,19,11,30,970.0,95.0,3.1,17.5,860.0,985.0,746.25
2018,3,19,11,45,937.5,111.5,3.15,17.65,857.0,969.91,735.61
2018,3,19,12,0,905.0,128.0,3.2,17.8,854.0,951.08,722.65
2018,3,19,12,15,864.0,146.5,3.15,17.75,839.0,928.35,706.93
2018,3,19,12,30,823.0,165.0,3.1,17.7,824.0,897.99,686.04
2018,3,19,12,45,739.0,201.0,3.05,17.65,788.0,849.47,652.53
2018,3,19,13,0,655.0,237.0,3.0,17.6,752.0,797.74,614.81
2018,3,19,13,15,698.0,211.5,2.85,17.5,750.0,787.97,608.93
2018,3,19,13,30,741.0,186.0,2.7,17.4,748.0,773.47,599.21
2018,3,19,13,45,720.5,185.5,2.55,17.3,718.0,731.78,568.45
2018,3,19,14,0,700.0,185.0,2.4,17.2,688.0,689.13,536.88
2018,3,19,14,15,718.5,166.5,2.3,17.2,663.0,654.29,511.49
2018,3,19,14,30,737.0,148.0,2.2,17.2,638.0,616.08,482.98
2018,3,19,14,45,718.5,143.5,2.05,17.15,598.5,566.53,444.71
2018,3,19,15,0,700.0,139.0,1.9,17.1,559.0,516.9,405.66
2018,3,19,15,15,616.5,149.5,1.9,17.1,499.5,449.91,352.84
2018,3,19,15,30,533.0,160.0,1.9,17.1,440.0,388.7,303.83
2018,3,19,15,45,631.0,123.5,1.7,16.75,424.0,362.99,280.35
2018,3,19,16,0,729.0,87.0,1.5,16.4,408.0,325.09,244.76
2018,3,19,16,15,624.0,91.5,1.35,15.85,342.5,257.73,188.88
2018,3,19,16,30,519.0,96.0,1.2,15.3,277.0,201.48,142.88
2018,3,19,16,45,438.5,88.5,1.05,14.75,224.0,149.04,100.73
2018,3,19,17,0,358.0,81.0,0.9,14.2,171.0,105.96,68.72
2018,3,19,17,15,302.5,66.0,0.85,13.8,129.5,66.79,42.35
2018,3,19,17,30,247.0,51.0,0.8,13.4,88.0,38.62,28.31
2018,3,19,17,45,182.0,34.5,0.8,13.0,56.0,26.7,16.61
2018,3,19,18,0,117.0,18.0,0.8,12.6,24.0,14.14,0.0
2018,3,19,18,15,58.5,9.0,0.8,12.45,12.0,8.85,0.0
2018,3,19,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,3.3,10.6,1.5,1.47,0.0
2018,3,20,6,30,0.0,3.0,3.3,10.6,3.0,2.89,0.0
2018,3,20,6,45,0.0,5.0,3.3,10.55,5.0,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.3,10.5,7.0,6.74,0.11
2018,3,20,7,15,0.0,8.5,3.25,10.55,8.5,8.19,1.43
2018,3,20,7,30,0.0,10.0,3.2,10.6,10.0,9.64,2.73
2018,3,20,7,45,0.0,12.5,3.1,10.65,12.5,12.05,4.83
2018,3,20,8,0,0.0,15.0,3.0,10.7,15.0,14.47,6.91
2018,3,20,8,15,0.0,18.0,3.1,10.8,18.0,17.37,9.38
2018,3,20,8,30,0.0,21.0,3.2,10.9,21.0,20.27,11.82
2018,3,20,8,45,0.0,24.5,3.35,10.95,24.5,23.66,14.67
2018,3,20,9,0,0.0,28.0,3.5,11.0,28.0,27.05,17.5
2018,3,20,9,15,0.0,34.5,3.6,11.1,34.5,33.34,22.77
2018,3,20,9,30,0.0,41.0,3.7,11.2,41.0,39.63,28.01
2018,3,20,9,45,0.0,50.0,3.8,11.3,50.0,48.35,35.27
2018,3,20,10,0,0.0,59.0,3.9,11.4,59.0,57.08,42.49
2018,3,20,10,15,0.0,59.0,4.0,11.55,59.0,57.09,42.38
2018,3,20,10,30,0.0,59.0,4.1,11.7,59.0,57.1,42.28
2018,3,20,10,45,0.0,69.0,4.2,11.8,69.0,66.8,50.28
2018,3,20,11,0,0.0,79.0,4.3,11.9,79.0,76.5,58.24
2018,3,20,11,15,0.0,85.0,4.4,12.05,85.0,82.33,62.96
2018,3,20,11,30,0.0,91.0,4.5,12.2,91.0,88.16,67.69
2018,3,20,11,45,0.0,86.5,4.6,12.3,86.5,83.8,64.03
2018,3,20,12,0,0.0,82.0,4.7,12.4,82.0,79.44,60.39
2018,3,20,12,15,0.0,78.0,4.75,12.5,78.0,75.56,57.16
2018,3,20,12,30,0.0,74.0,4.8,12.6,74.0,71.67,53.95
2018,3,20,12,45,0.0,73.0,4.85,12.7,73.0,70.7,53.14
2018,3,20,13,0,0.0,72.0,4.9,12.8,72.0,69.73,52.35
2018,3,20,13,15,0.0,70.0,4.8,12.8,70.0,67.78,50.78
2018,3,20,13,30,0.0,68.0,4.7,12.8,68.0,65.83,49.22
2018,3,20,13,45,0.0,70.5,4.6,12.8,70.5,68.25,51.29
2018,3,20,14,0,0.0,73.0,4.5,12.8,73.0,70.66,53.37
2018,3,20,14,15,0.0,73.5,4.4,12.8,73.5,71.13,53.86
2018,3,20,14,30,0.0,74.0,4.3,12.8,74.0,71.61,54.37
2018,3,20,14,45,0.0,74.5,4.2,12.75,74.5,72.08,54.9
2018,3,20,15,0,0.0,75.0,4.1,12.7,75.0,72.55,55.45
2018,3,20,15,15,0.0,78.0,4.1,12.7,78.0,75.45,58.04
2018,3,20,15,30,0.0,81.0,4.1,12.7,81.0,78.35,60.66
2018,3,20,15,45,0.0,89.5,3.95,12.55,89.5,86.51,67.76
2018,3,20,16,0,0.0,98.0,3.8,12.4,98.0,94.44,74.71
2018,3,20,16,15,0.0,92.5,3.75,12.3,92.5,89.0,70.37
2018,3,20,16,30,0.0,87.0,3.7,12.2,87.0,83.49,65.91
2018,3,20,16,45,0.0,68.5,3.65,12.1,68.5,65.95,51.07
2018,3,20,17,0,0.0,50.0,3.6,12.0,50.0,48.3,35.94
2018,3,20,17,15,0.0,39.5,3.55,11.9,39.5,38.15,27.04
2018,3,20,17,30,0.0,29.0,3.5,11.8,29.0,28.0,19.15
2018,3,20,17,45,5.0,19.5,3.4,11.75,20.0,18.82,10.21
2018,3,20,18,0,10.0,10.0,3.3,11.7,11.0,9.72,0.0
2018,3,20,18,15,5.0,5.0,3.25,11.65,5.5,4.91,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,21,5,45,3.5,1.0,2.55,13.4,1.0,0.0,0.0
2018,3,21,6,0,7.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,3,21,6,15,7.0,6.5,2.55,13.5,6.5,7.79,0.0
2018,3,21,6,30,7.0,11.0,2.6,13.6,11.0,12.48,1.16
2018,3,21,6,45,3.5,17.0,2.7,13.65,17.0,17.48,8.64
2018,3,21,7,0,0.0,23.0,2.8,13.7,23.0,22.19,13.12
2018,3,21,7,15,0.0,29.5,2.9,13.8,29.5,28.47,18.68
2018,3,21,7,30,0.0,36.0,3.0,13.9,36.0,34.75,24.15
2018,3,21,7,45,0.0,39.5,3.05,14.0,39.5,38.14,27.04
2018,3,21,8,0,0.0,43.0,3.1,14.1,43.0,41.53,29.85
2018,3,21,8,15,0.0,67.0,3.15,14.2,67.0,64.76,49.41
2018,3,21,8,30,0.0,91.0,3.2,14.3,91.0,88.38,69.02
2018,3,21,8,45,4.0,133.0,3.25,14.45,135.0,133.76,106.48
2018,3,21,9,0,8.0,175.0,3.3,14.6,179.0,179.91,143.9
2018,3,21,9,15,10.0,184.5,3.35,14.7,190.0,190.87,152.31
2018,3,21,9,30,12.0,194.0,3.4,14.8,201.0,201.97,160.88
2018,3,21,9,45,12.5,205.5,3.4,14.9,213.5,214.02,170.1
2018,3,21,10,0,13.0,217.0,3.4,15.0,226.0,226.06,179.27
2018,3,21,10,15,21.5,252.0,3.45,15.1,267.5,269.29,213.4
2018,3,21,10,30,30.0,287.0,3.5,15.2,309.0,321.59,254.08
2018,3,21,10,45,26.5,283.5,3.55,15.3,303.5,314.01,247.5
2018,3,21,11,0,23.0,280.0,3.6,15.4,298.0,298.53,235.02
2018,3,21,11,15,27.5,294.5,3.6,15.45,316.5,324.99,255.51
2018,3,21,11,30,32.0,309.0,3.6,15.5,335.0,343.4,269.57
2018,3,21,11,45,59.5,344.0,3.6,15.55,392.0,404.0,316.77
2018,3,21,12,0,87.0,379.0,3.6,15.6,449.0,463.87,362.57
2018,3,21,12,15,107.5,384.0,3.6,15.65,471.0,484.95,378.76
2018,3,21,12,30,128.0,389.0,3.6,15.7,493.0,511.42,399.01
2018,3,21,12,45,113.5,379.5,3.6,15.75,471.0,484.69,378.42
2018,3,21,13,0,99.0,370.0,3.6,15.8,449.0,452.96,354.28
2018,3,21,13,15,64.5,335.0,3.6,15.8,386.0,385.46,302.27
2018,3,21,13,30,30.0,300.0,3.6,15.8,323.0,320.18,251.33
2018,3,21,13,45,27.5,287.0,3.65,15.85,307.5,303.27,238.56
2018,3,21,14,0,25.0,274.0,3.7,15.9,292.0,284.17,223.89
2018,3,21,14,15,47.5,284.5,3.65,15.9,317.0,310.01,245.02
2018,3,21,14,30,70.0,295.0,3.6,15.9,342.0,331.22,262.22
2018,3,21,14,45,46.0,255.0,3.6,15.9,285.0,273.98,217.2
2018,3,21,15,0,22.0,215.0,3.6,15.9,228.0,219.03,173.68
2018,3,21,15,15,11.0,167.5,3.6,15.9,174.0,166.72,131.92
2018,3,21,15,30,0.0,120.0,3.6,15.9,120.0,115.73,90.65
2018,3,21,15,45,5.0,125.5,3.3,15.75,127.5,122.67,96.72
2018,3,21,16,0,10.0,131.0,3.0,15.6,135.0,128.81,102.0
2018,3,21,16,15,17.0,122.0,2.8,15.4,128.5,121.23,95.82
2018,3,21,16,30,24.0,113.0,2.6,15.2,122.0,111.56,87.68
2018,3,21,16,45,20.0,96.5,2.45,15.0,103.0,93.49,72.76
2018,3,21,17,0,16.0,80.0,2.3,14.8,84.0,77.26,59.28
2018,3,21,17,15,8.0,61.5,2.25,14.6,63.5,58.42,43.6
2018,3,21,17,30,0.0,43.0,2.2,14.4,43.0,40.82,30.17
2018,3,21,17,45,5.0,28.0,2.2,14.2,28.5,26.87,16.94
2018,3,21,18,0,10.0,13.0,2.2,14.0,14.0,12.64,0.0
2018,3,21,18,15,5.0,6.5,2.15,13.9,7.0,6.39,0.0
2018,3,21,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,22,5,45,3.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,3,22,6,0,6.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,22,6,15,6.0,2.0,3.7,12.8,2.0,3.19,0.0
2018,3,22,6,30,6.0,4.0,3.8,12.9,4.0,5.64,0.0
2018,3,22,6,45,3.0,5.5,3.85,12.95,5.5,6.29,0.0
2018,3,22,7,0,0.0,7.0,3.9,13.0,7.0,6.74,0.07
2018,3,22,7,15,0.0,9.0,3.95,13.1,9.0,8.67,1.79
2018,3,22,7,30,0.0,11.0,4.0,13.2,11.0,10.61,3.48
2018,3,22,7,45,0.0,17.5,4.05,13.3,17.5,16.88,8.88
2018,3,22,8,0,0.0,24.0,4.1,13.4,24.0,23.16,14.23
2018,3,22,8,15,0.0,39.0,4.2,13.6,39.0,37.66,26.52
2018,3,22,8,30,0.0,54.0,4.3,13.8,54.0,52.18,38.68
2018,3,22,8,45,0.0,66.5,4.35,14.05,66.5,64.29,48.68
2018,3,22,9,0,0.0,79.0,4.4,14.3,79.0,76.41,58.58
2018,3,22,9,15,0.5,80.0,4.45,14.5,80.5,77.78,59.5
2018,3,22,9,30,1.0,81.0,4.5,14.7,82.0,79.18,60.47
2018,3,22,9,45,20.5,164.0,4.55,14.9,178.0,183.14,146.08
2018,3,22,10,0,40.0,247.0,4.6,15.1,274.0,287.97,230.0
2018,3,22,10,15,68.0,222.0,4.55,15.15,271.0,285.6,228.77
2018,3,22,10,30,96.0,197.0,4.5,15.2,268.0,292.04,234.8
2018,3,22,10,45,55.0,187.5,4.45,15.2,228.5,238.66,190.53
2018,3,22,11,0,14.0,178.0,4.4,15.2,189.0,187.0,147.34
2018,3,22,11,15,22.5,227.5,4.3,15.2,245.5,250.27,197.86
2018,3,22,11,30,31.0,277.0,4.2,15.2,302.0,308.9,243.78
2018,3,22,11,45,65.0,323.0,4.15,15.15,376.0,386.95,305.18
2018,3,22,12,0,99.0,369.0,4.1,15.1,450.0,464.24,364.79
2018,3,22,12,15,150.0,367.0,4.05,15.05,489.0,512.19,402.47
2018,3,22,12,30,201.0,365.0,4.0,15.0,528.0,550.87,432.96
2018,3,22,12,45,390.0,306.5,3.95,14.95,619.0,659.38,519.51
2018,3,22,13,0,579.0,248.0,3.9,14.9,710.0,749.1,589.84
2018,3,22,13,15,431.5,272.0,3.85,14.7,612.5,634.56,501.81
2018,3,22,13,30,284.0,296.0,3.8,14.5,515.0,523.47,415.54
2018,3,22,13,45,282.5,295.5,3.75,14.35,507.5,510.44,406.23
2018,3,22,14,0,281.0,295.0,3.7,14.2,500.0,496.55,395.73
2018,3,22,14,15,357.0,260.0,3.7,14.0,508.5,500.67,401.1
2018,3,22,14,30,433.0,225.0,3.7,13.8,517.0,500.3,402.34
2018,3,22,14,45,432.0,203.0,3.65,13.55,480.5,456.97,368.67
2018,3,22,15,0,431.0,181.0,3.6,13.3,444.0,412.92,333.86
2018,3,22,15,15,236.0,189.0,3.6,13.3,331.5,299.59,241.74
2018,3,22,15,30,41.0,197.0,3.6,13.3,219.0,206.37,165.75
2018,3,22,15,45,55.5,187.5,3.7,12.7,214.5,199.74,161.0
2018,3,22,16,0,70.0,178.0,3.8,12.1,210.0,191.34,154.24
2018,3,22,16,15,252.0,140.0,3.85,11.8,234.0,200.68,157.16
2018,3,22,16,30,434.0,102.0,3.9,11.5,258.0,189.76,139.81
2018,3,22,16,45,415.5,92.0,3.9,11.2,222.0,150.41,105.02
2018,3,22,17,0,397.0,82.0,3.9,10.9,186.0,112.92,73.97
2018,3,22,17,15,345.0,66.5,3.85,10.55,142.0,70.98,44.67
2018,3,22,17,30,293.0,51.0,3.8,10.2,98.0,38.32,28.52
2018,3,22,17,45,222.5,38.0,3.8,9.9,66.0,29.35,19.54
2018,3,22,18,0,152.0,25.0,3.8,9.6,34.0,19.89,0.0
2018,3,22,18,15,76.0,12.5,3.7,9.4,17.0,12.29,0.0
2018,3,22,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,5,45,8.5,1.5,1.55,5.4,1.0,0.0,0.0
2018,3,23,6,0,17.0,3.0,1.5,5.6,2.0,0.0,0.0
2018,3,23,6,15,155.5,16.5,1.7,6.25,27.5,48.56,0.0
2018,3,23,6,30,294.0,30.0,1.9,6.9,53.0,120.96,71.61
2018,3,23,6,45,420.5,39.5,2.15,7.5,100.5,191.06,144.64
2018,3,23,7,0,547.0,49.0,2.4,8.1,148.0,272.17,217.1
2018,3,23,7,15,621.0,55.0,2.5,8.5,202.5,339.81,278.46
2018,3,23,7,30,695.0,61.0,2.6,8.9,257.0,411.79,341.77
2018,3,23,7,45,743.0,65.5,2.7,9.3,313.0,476.97,397.6
2018,3,23,8,0,791.0,70.0,2.8,9.7,369.0,545.02,453.76
2018,3,23,8,15,823.0,73.0,2.7,10.1,423.0,603.89,500.11
2018,3,23,8,30,855.0,76.0,2.6,10.5,477.0,663.31,545.17
2018,3,23,8,45,878.0,79.0,2.55,10.9,528.0,716.59,582.61
2018,3,23,9,0,901.0,82.0,2.5,11.3,579.0,764.6,614.91
2018,3,23,9,15,918.0,83.0,2.35,11.7,624.0,808.64,642.92
2018,3,23,9,30,935.0,84.0,2.2,12.1,669.0,850.77,668.83
2018,3,23,9,45,946.5,85.5,2.05,12.45,708.0,886.67,689.83
2018,3,23,10,0,958.0,87.0,1.9,12.8,747.0,919.81,708.44
2018,3,23,10,15,965.0,89.0,1.9,13.05,778.5,946.59,724.43
2018,3,23,10,30,972.0,91.0,1.9,13.3,810.0,970.01,738.18
2018,3,23,10,45,977.0,92.0,1.85,13.6,834.0,987.03,746.88
2018,3,23,11,0,982.0,93.0,1.8,13.9,858.0,1000.4,753.25
2018,3,23,11,15,985.5,93.0,1.95,14.05,874.0,1007.57,758.8
2018,3,23,11,30,989.0,93.0,2.1,14.2,890.0,1010.93,761.94
2018,3,23,11,45,990.5,93.0,2.2,14.4,897.5,1008.61,760.66
2018,3,23,12,0,992.0,93.0,2.3,14.6,905.0,1002.43,756.96
2018,3,23,12,15,990.5,93.5,2.45,14.65,903.5,990.26,750.3
2018,3,23,12,30,989.0,94.0,2.6,14.7,902.0,974.37,741.14
2018,3,23,12,45,987.0,93.0,2.75,14.75,892.0,952.83,728.09
2018,3,23,13,0,985.0,92.0,2.9,14.8,882.0,927.78,712.54
2018,3,23,13,15,980.5,91.5,2.95,14.8,864.0,897.81,692.83
2018,3,23,13,30,976.0,91.0,3.0,14.8,846.0,864.7,670.85
2018,3,23,13,45,970.0,89.5,3.1,14.75,820.0,826.47,645.51
2018,3,23,14,0,964.0,88.0,3.2,14.7,794.0,785.56,617.96
2018,3,23,14,15,954.0,87.0,3.2,14.6,760.0,739.95,586.24
2018,3,23,14,30,944.0,86.0,3.2,14.5,726.0,692.39,551.26
2018,3,23,14,45,931.5,84.0,3.25,14.35,686.0,640.64,511.61
2018,3,23,15,0,919.0,82.0,3.3,14.2,646.0,587.68,469.83
2018,3,23,15,15,902.5,79.5,3.3,14.2,600.0,531.28,423.71
2018,3,23,15,30,886.0,77.0,3.3,14.2,554.0,474.6,375.96
2018,3,23,15,45,850.5,76.5,3.35,13.75,500.0,410.7,321.88
2018,3,23,16,0,815.0,76.0,3.4,13.3,446.0,350.52,269.27
2018,3,23,16,15,720.0,81.0,3.3,12.9,379.0,279.45,208.2
2018,3,23,16,30,625.0,86.0,3.2,12.5,312.0,219.62,156.98
2018,3,23,16,45,475.0,87.5,3.1,12.1,243.5,157.27,107.79
2018,3,23,17,0,325.0,89.0,3.0,11.7,175.0,111.56,75.63
2018,3,23,17,15,262.0,73.0,2.85,11.1,132.0,72.64,48.37
2018,3,23,17,30,199.0,57.0,2.7,10.5,89.0,45.93,35.29
2018,3,23,17,45,134.0,39.5,2.55,9.9,57.5,32.44,22.32
2018,3,23,18,0,69.0,22.0,2.4,9.3,26.0,18.47,1.57
2018,3,23,18,15,34.5,11.0,2.35,9.1,13.0,10.81,0.0
2018,3,23,18,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.45,7.6,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.4,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.0,16.0,1.5,8.25,22.5,33.07,0.0
2018,3,24,6,30,161.0,31.0,1.6,8.7,44.0,89.82,56.29
2018,3,24,6,45,160.5,48.5,1.7,9.15,70.0,113.41,86.07
2018,3,24,7,0,160.0,66.0,1.8,9.6,96.0,140.63,112.22
2018,3,24,7,15,192.0,84.0,1.85,9.9,131.0,182.26,149.31
2018,3,24,7,30,224.0,102.0,1.9,10.2,166.0,226.94,188.23
2018,3,24,7,45,195.5,129.5,1.95,10.45,193.5,253.39,210.64
2018,3,24,8,0,167.0,157.0,2.0,10.7,221.0,269.55,223.63
2018,3,24,8,15,195.0,177.0,2.05,10.95,262.0,315.48,261.14
2018,3,24,8,30,223.0,197.0,2.1,11.2,303.0,363.34,299.36
2018,3,24,8,45,170.5,215.0,2.2,11.4,301.0,353.69,289.66
