Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,0,118.0,233.0,2.3,11.6,299.0,339.51,276.29
2018,3,24,9,15,90.0,210.5,2.4,11.8,263.0,295.19,239.9
2018,3,24,9,30,62.0,188.0,2.5,12.0,227.0,242.04,196.19
2018,3,24,9,45,38.5,187.5,2.65,12.25,212.0,222.93,179.59
2018,3,24,10,0,15.0,187.0,2.8,12.5,197.0,196.97,157.3
2018,3,24,10,15,35.5,214.0,2.95,12.7,240.0,248.81,199.42
2018,3,24,10,30,56.0,241.0,3.1,12.9,283.0,295.58,236.76
2018,3,24,10,45,139.5,303.5,3.3,13.15,412.0,446.17,356.11
2018,3,24,11,0,223.0,366.0,3.5,13.4,541.0,589.56,465.46
2018,3,24,11,15,258.0,361.5,3.65,13.45,567.5,624.7,491.81
2018,3,24,11,30,293.0,357.0,3.8,13.5,594.0,650.27,511.72
2018,3,24,11,45,403.0,311.0,3.95,13.6,640.5,707.07,557.31
2018,3,24,12,0,513.0,265.0,4.1,13.7,687.0,754.32,595.4
2018,3,24,12,15,666.0,214.0,4.2,13.65,761.0,833.92,657.27
2018,3,24,12,30,819.0,163.0,4.3,13.6,835.0,902.04,706.72
2018,3,24,12,45,796.5,169.5,4.4,13.6,817.5,872.59,686.08
2018,3,24,13,0,774.0,176.0,4.5,13.6,800.0,843.14,666.01
2018,3,24,13,15,728.0,188.5,4.5,13.5,765.5,796.43,632.74
2018,3,24,13,30,682.0,201.0,4.5,13.4,731.0,749.39,597.86
2018,3,24,13,45,750.5,172.0,4.5,13.25,738.0,747.94,598.86
2018,3,24,14,0,819.0,143.0,4.5,13.1,745.0,739.24,593.87
2018,3,24,14,15,697.5,177.0,4.45,12.95,674.5,656.92,529.15
2018,3,24,14,30,576.0,211.0,4.4,12.8,604.0,579.81,467.91
2018,3,24,14,45,436.0,234.5,4.4,12.6,522.0,490.98,397.02
2018,3,24,15,0,296.0,258.0,4.4,12.4,440.0,412.34,333.4
2018,3,24,15,15,386.5,218.5,4.4,12.4,438.5,403.65,326.75
2018,3,24,15,30,477.0,179.0,4.4,12.4,437.0,385.61,310.91
2018,3,24,15,45,534.0,149.5,4.2,11.95,413.5,353.3,282.23
2018,3,24,16,0,591.0,120.0,4.0,11.5,390.0,314.86,246.82
2018,3,24,16,15,566.0,109.0,3.8,11.2,342.5,262.51,200.15
2018,3,24,16,30,541.0,98.0,3.6,10.9,295.0,212.45,155.23
2018,3,24,16,45,463.0,91.0,3.4,10.6,241.0,159.05,110.53
2018,3,24,17,0,385.0,84.0,3.2,10.3,187.0,114.58,75.96
2018,3,24,17,15,320.5,70.0,2.9,9.75,142.5,73.76,47.57
2018,3,24,17,30,256.0,56.0,2.6,9.2,98.0,42.13,32.13
2018,3,24,17,45,180.0,39.0,2.35,8.7,63.5,29.98,20.43
2018,3,24,18,0,104.0,22.0,2.1,8.2,29.0,17.18,2.68
2018,3,24,18,15,52.0,11.0,2.05,7.95,14.5,10.81,0.0
2018,3,24,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,25,5,45,10.5,2.5,1.55,6.05,2.5,0.0,0.0
2018,3,25,6,0,21.0,5.0,1.5,6.3,5.0,0.0,0.0
2018,3,25,6,15,142.5,20.0,1.7,6.9,31.5,50.33,0.0
2018,3,25,6,30,264.0,35.0,1.9,7.5,58.0,124.17,82.24
2018,3,25,6,45,388.5,44.5,2.1,8.1,105.0,188.96,144.75
2018,3,25,7,0,513.0,54.0,2.3,8.7,152.0,268.75,215.39
2018,3,25,7,15,587.5,60.5,2.45,9.05,206.0,336.07,275.91
2018,3,25,7,30,662.0,67.0,2.6,9.4,260.0,410.01,340.34
2018,3,25,7,45,627.0,83.5,2.7,9.7,295.0,442.8,369.33
2018,3,25,8,0,592.0,100.0,2.8,10.0,330.0,470.61,392.74
2018,3,25,8,15,499.5,135.0,2.85,10.25,347.5,474.78,395.04
2018,3,25,8,30,407.0,170.0,2.9,10.5,365.0,472.47,391.16
2018,3,25,8,45,518.5,161.5,2.95,10.75,435.5,557.99,459.75
2018,3,25,9,0,630.0,153.0,3.0,11.0,506.0,654.22,534.27
2018,3,25,9,15,666.5,154.0,3.1,11.15,553.5,704.83,571.88
2018,3,25,9,30,703.0,155.0,3.2,11.3,601.0,755.37,608.43
2018,3,25,9,45,728.0,157.0,3.25,11.5,642.5,796.88,637.12
2018,3,25,10,0,753.0,159.0,3.3,11.7,684.0,836.93,664.54
2018,3,25,10,15,829.0,135.5,3.35,11.8,737.0,888.96,700.6
2018,3,25,10,30,905.0,112.0,3.4,11.9,790.0,938.57,734.44
2018,3,25,10,45,715.0,197.5,3.45,12.0,743.5,877.36,689.6
2018,3,25,11,0,525.0,283.0,3.5,12.1,697.0,795.38,626.0
2018,3,25,11,15,646.5,233.5,3.55,12.15,753.0,858.59,675.61
2018,3,25,11,30,768.0,184.0,3.6,12.2,809.0,917.5,717.46
2018,3,25,11,45,728.0,203.5,3.7,12.3,800.0,897.25,702.6
2018,3,25,12,0,688.0,223.0,3.8,12.4,791.0,874.03,686.28
2018,3,25,12,15,826.5,162.0,3.85,12.4,844.0,923.11,721.75
2018,3,25,12,30,965.0,101.0,3.9,12.4,897.0,964.96,751.36
2018,3,25,12,45,962.5,101.0,4.0,12.4,887.5,944.28,737.27
2018,3,25,13,0,960.0,101.0,4.1,12.4,878.0,920.18,721.26
2018,3,25,13,15,956.5,100.0,4.15,12.4,860.5,890.96,701.28
2018,3,25,13,30,953.0,99.0,4.2,12.4,843.0,858.63,679.06
2018,3,25,13,45,938.5,100.5,4.3,12.35,814.0,817.54,650.91
2018,3,25,14,0,924.0,102.0,4.4,12.3,785.0,774.41,620.91
2018,3,25,14,15,906.0,104.0,4.4,12.25,749.5,727.6,587.22
2018,3,25,14,30,888.0,106.0,4.4,12.2,714.0,679.58,550.13
2018,3,25,14,45,784.5,130.5,4.45,12.1,645.5,601.48,488.1
2018,3,25,15,0,681.0,155.0,4.5,12.0,577.0,529.05,429.54
2018,3,25,15,15,657.5,147.5,4.5,12.0,531.0,474.67,384.79
2018,3,25,15,30,634.0,140.0,4.5,12.0,485.0,421.37,339.79
2018,3,25,15,45,692.0,114.0,4.5,11.7,459.0,384.44,306.63
2018,3,25,16,0,750.0,88.0,4.5,11.4,433.0,342.23,267.03
2018,3,25,16,15,742.5,80.0,4.35,11.15,387.5,289.19,217.92
2018,3,25,16,30,735.0,72.0,4.2,10.9,342.0,236.2,168.41
2018,3,25,16,45,678.5,66.5,4.05,10.6,285.5,175.08,115.0
2018,3,25,17,0,622.0,61.0,3.9,10.3,229.0,122.09,71.93
2018,3,25,17,15,526.5,55.0,3.65,9.8,175.5,72.87,39.88
2018,3,25,17,30,431.0,49.0,3.4,9.3,122.0,36.58,27.19
2018,3,25,17,45,322.5,37.5,3.15,8.8,81.0,29.28,19.9
2018,3,25,18,0,214.0,26.0,2.9,8.3,40.0,21.48,6.33
2018,3,25,18,15,107.0,13.0,2.9,8.1,20.0,12.78,0.0
2018,3,25,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,5,45,19.0,3.5,3.35,7.05,3.0,0.0,0.0
2018,3,26,6,0,38.0,7.0,3.4,7.1,6.0,0.0,0.0
2018,3,26,6,15,185.0,20.0,3.55,7.5,35.0,60.16,0.0
2018,3,26,6,30,332.0,33.0,3.7,7.9,64.0,140.29,95.35
2018,3,26,6,45,450.0,42.0,3.8,8.25,113.0,208.27,160.48
2018,3,26,7,0,568.0,51.0,3.9,8.6,162.0,288.59,232.69
2018,3,26,7,15,637.5,57.0,4.05,9.05,217.0,356.15,294.14
2018,3,26,7,30,707.0,63.0,4.2,9.5,272.0,427.66,357.28
2018,3,26,7,45,752.5,67.0,4.3,10.0,328.0,491.93,412.46
2018,3,26,8,0,798.0,71.0,4.4,10.5,384.0,558.8,467.88
2018,3,26,8,15,828.5,73.5,4.45,10.9,437.5,616.65,514.43
2018,3,26,8,30,859.0,76.0,4.5,11.3,491.0,674.9,559.69
2018,3,26,8,45,881.5,78.0,4.55,11.75,541.5,722.73,593.83
2018,3,26,9,0,904.0,80.0,4.6,12.2,592.0,773.58,629.72
2018,3,26,9,15,920.0,81.5,4.6,12.55,636.5,817.5,659.78
2018,3,26,9,30,936.0,83.0,4.6,12.9,681.0,859.42,687.99
2018,3,26,9,45,947.5,84.0,4.6,13.2,719.5,894.7,711.17
2018,3,26,10,0,959.0,85.0,4.6,13.5,758.0,927.21,732.21
2018,3,26,10,15,965.0,87.0,4.6,13.75,789.0,952.97,748.46
2018,3,26,10,30,971.0,89.0,4.6,14.0,820.0,975.34,762.34
2018,3,26,10,45,974.5,91.0,4.6,14.2,844.0,991.9,772.31
2018,3,26,11,0,978.0,93.0,4.6,14.4,868.0,1004.78,779.82
2018,3,26,11,15,980.0,94.5,4.6,14.6,883.5,1011.96,783.49
2018,3,26,11,30,982.0,96.0,4.6,14.8,899.0,1015.32,784.68
2018,3,26,11,45,981.0,97.0,4.55,14.95,905.0,1011.55,780.76
2018,3,26,12,0,980.0,98.0,4.5,15.1,911.0,1003.97,774.41
2018,3,26,12,15,980.0,97.5,4.5,15.2,910.0,991.97,765.76
2018,3,26,12,30,980.0,97.0,4.5,15.3,909.0,976.26,754.68
2018,3,26,12,45,978.5,96.0,4.5,15.35,899.0,955.09,740.04
2018,3,26,13,0,977.0,95.0,4.5,15.4,889.0,930.43,723.03
2018,3,26,13,15,974.0,93.5,4.45,15.45,871.0,900.63,702.04
2018,3,26,13,30,971.0,92.0,4.4,15.5,853.0,867.67,678.82
2018,3,26,13,45,965.0,90.5,4.35,15.5,827.0,829.39,651.87
2018,3,26,14,0,959.0,89.0,4.3,15.5,801.0,788.47,622.91
2018,3,26,14,15,949.5,87.5,4.2,15.45,767.0,742.7,590.09
2018,3,26,14,30,940.0,86.0,4.1,15.4,733.0,694.96,554.57
2018,3,26,14,45,926.5,84.5,4.05,15.3,692.5,643.1,514.18
2018,3,26,15,0,913.0,83.0,4.0,15.2,652.0,590.14,471.9
2018,3,26,15,15,897.0,81.0,4.0,15.2,606.5,534.6,426.39
2018,3,26,15,30,881.0,79.0,4.0,15.2,561.0,478.75,379.28
2018,3,26,15,45,855.0,76.5,3.9,14.85,509.5,416.69,326.33
2018,3,26,16,0,829.0,74.0,3.8,14.5,458.0,357.43,274.18
2018,3,26,16,15,792.0,71.5,3.5,14.05,403.5,296.68,219.97
2018,3,26,16,30,755.0,69.0,3.2,13.6,349.0,239.19,168.24
2018,3,26,16,45,705.0,64.5,2.9,13.15,294.0,181.12,117.69
2018,3,26,17,0,655.0,60.0,2.6,12.7,239.0,126.04,73.0
2018,3,26,17,15,578.5,53.5,2.5,12.0,186.0,75.37,39.63
2018,3,26,17,30,502.0,47.0,2.4,11.3,133.0,34.54,25.18
2018,3,26,17,45,373.5,37.0,2.25,10.55,88.5,28.59,19.24
2018,3,26,18,0,245.0,27.0,2.1,9.8,44.0,22.32,8.03
2018,3,26,18,15,128.0,14.5,2.1,9.6,23.0,14.25,0.0
2018,3,26,18,30,11.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,2.05,9.15,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.6,9.0,3.0,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.6,9.2,6.0,5.9,0.0
2018,3,27,6,15,169.5,20.5,1.65,9.7,35.5,65.82,0.0
2018,3,27,6,30,304.0,35.0,1.7,10.2,65.0,135.68,93.53
2018,3,27,6,45,416.5,45.0,1.75,10.7,113.0,201.9,154.51
2018,3,27,7,0,529.0,55.0,1.8,11.2,161.0,279.9,222.94
2018,3,27,7,15,599.5,61.0,1.8,11.75,215.0,346.21,281.2
2018,3,27,7,30,670.0,67.0,1.8,12.3,269.0,418.71,342.53
2018,3,27,7,45,718.0,70.5,1.8,12.85,324.0,479.78,392.77
2018,3,27,8,0,766.0,74.0,1.8,13.4,379.0,546.09,445.08
2018,3,27,8,15,796.5,77.5,1.8,13.9,432.0,603.73,488.84
2018,3,27,8,30,827.0,81.0,1.8,14.4,485.0,661.85,531.42
2018,3,27,8,45,850.0,83.5,1.8,14.9,534.5,713.54,566.15
2018,3,27,9,0,873.0,86.0,1.8,15.4,584.0,759.97,596.34
2018,3,27,9,15,891.0,87.5,1.85,15.7,629.0,804.39,625.49
2018,3,27,9,30,909.0,89.0,1.9,16.0,674.0,847.01,653.03
2018,3,27,9,45,924.0,89.0,1.9,16.3,713.0,883.34,675.42
2018,3,27,10,0,939.0,89.0,1.9,16.6,752.0,917.16,695.93
2018,3,27,10,15,946.0,90.5,1.95,16.9,783.0,942.78,711.39
2018,3,27,10,30,953.0,92.0,2.0,17.2,814.0,965.11,724.74
2018,3,27,10,45,957.5,93.0,2.05,17.45,837.0,981.18,734.16
2018,3,27,11,0,962.0,94.0,2.1,17.7,860.0,993.67,741.36
2018,3,27,11,15,964.0,95.5,2.15,17.9,875.5,1000.7,745.27
2018,3,27,11,30,966.0,97.0,2.2,18.1,891.0,1003.97,746.89
2018,3,27,11,45,966.0,98.5,2.25,18.35,898.0,1001.62,744.85
2018,3,27,12,0,966.0,100.0,2.3,18.6,905.0,995.51,740.53
2018,3,27,12,15,964.0,100.5,2.25,18.7,903.0,982.81,731.34
2018,3,27,12,30,962.0,101.0,2.2,18.8,901.0,966.52,719.98
2018,3,27,12,45,957.5,101.5,2.2,18.95,890.5,944.52,705.37
2018,3,27,13,0,953.0,102.0,2.2,19.1,880.0,919.21,688.65
2018,3,27,13,15,949.0,101.0,2.2,19.15,862.0,889.61,669.33
2018,3,27,13,30,945.0,100.0,2.2,19.2,844.0,856.98,647.94
2018,3,27,13,45,938.5,98.5,2.2,19.25,818.0,819.06,622.83
2018,3,27,14,0,932.0,97.0,2.2,19.3,792.0,778.62,595.8
2018,3,27,14,15,896.5,104.0,2.25,19.2,749.0,724.29,559.36
2018,3,27,14,30,861.0,111.0,2.3,19.1,706.0,670.44,520.61
2018,3,27,14,45,845.0,108.0,2.3,19.0,665.0,618.43,481.94
2018,3,27,15,0,829.0,105.0,2.3,18.9,624.0,565.8,441.69
2018,3,27,15,15,826.0,95.5,2.3,18.9,581.5,513.1,400.14
2018,3,27,15,30,823.0,86.0,2.3,18.9,539.0,459.07,356.16
2018,3,27,15,45,776.0,86.5,2.2,18.5,483.0,395.8,304.12
2018,3,27,16,0,729.0,87.0,2.1,18.1,427.0,336.29,253.92
2018,3,27,16,15,690.0,83.5,1.9,17.55,375.0,277.51,203.38
2018,3,27,16,30,651.0,80.0,1.7,17.0,323.0,224.05,156.82
2018,3,27,16,45,637.5,70.0,1.5,16.5,277.5,173.09,112.09
2018,3,27,17,0,624.0,60.0,1.3,16.0,232.0,123.38,70.98
2018,3,27,17,15,563.0,53.0,1.35,15.3,183.0,74.91,38.89
2018,3,27,17,30,502.0,46.0,1.4,14.6,134.0,33.59,24.03
2018,3,27,17,45,390.0,36.0,1.45,13.95,90.0,27.42,18.02
2018,3,27,18,0,278.0,26.0,1.5,13.3,46.0,21.05,8.07
2018,3,27,18,15,147.0,14.5,1.5,13.1,24.0,14.25,0.0
2018,3,27,18,30,16.0,3.0,1.5,12.9,2.0,0.0,0.0
2018,3,27,18,45,8.0,1.5,1.5,12.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,5,45,33.5,4.5,1.15,11.0,4.5,0.0,0.0
2018,3,28,6,0,67.0,9.0,1.1,11.2,9.0,20.44,0.0
2018,3,28,6,15,212.0,21.5,1.1,11.9,39.5,77.34,0.0
2018,3,28,6,30,357.0,34.0,1.1,12.6,70.0,151.04,104.69
2018,3,28,6,45,459.0,42.0,1.15,13.3,117.5,214.65,162.71
2018,3,28,7,0,561.0,50.0,1.2,14.0,165.0,288.86,227.19
2018,3,28,7,15,623.0,56.0,1.25,14.5,218.5,353.09,282.97
2018,3,28,7,30,685.0,62.0,1.3,15.0,272.0,420.8,339.61
2018,3,28,7,45,725.5,67.0,1.35,15.55,326.0,482.55,389.46
2018,3,28,8,0,766.0,72.0,1.4,16.1,380.0,546.52,439.06
2018,3,28,8,15,795.0,75.0,1.5,16.65,432.0,602.65,481.38
2018,3,28,8,30,824.0,78.0,1.6,17.2,484.0,659.14,522.37
2018,3,28,8,45,826.5,85.5,1.7,17.8,527.0,701.67,550.56
2018,3,28,9,0,829.0,93.0,1.8,18.4,570.0,741.83,576.73
2018,3,28,9,15,859.5,91.0,1.8,18.8,618.0,786.21,605.1
2018,3,28,9,30,890.0,89.0,1.8,19.2,666.0,834.2,635.42
2018,3,28,9,45,905.0,89.0,1.85,19.55,704.5,870.0,657.56
2018,3,28,10,0,920.0,89.0,1.9,19.9,743.0,903.35,678.01
2018,3,28,10,15,933.5,88.0,1.9,20.2,775.5,931.55,694.5
2018,3,28,10,30,947.0,87.0,1.9,20.5,808.0,956.78,709.01
2018,3,28,10,45,952.5,87.5,1.9,20.85,831.5,973.12,717.58
2018,3,28,11,0,958.0,88.0,1.9,21.2,855.0,985.92,724.01
2018,3,28,11,15,961.5,88.5,1.9,21.4,870.5,993.21,727.43
2018,3,28,11,30,965.0,89.0,1.9,21.6,886.0,996.79,728.64
2018,3,28,11,45,966.5,89.0,1.9,21.85,893.0,994.21,725.92
2018,3,28,12,0,968.0,89.0,1.9,22.1,900.0,987.89,721.01
2018,3,28,12,15,968.0,89.0,1.9,22.2,899.0,976.46,713.4
2018,3,28,12,30,968.0,89.0,1.9,22.3,898.0,961.38,703.58
2018,3,28,12,45,966.0,88.5,1.9,22.45,888.5,940.43,689.95
2018,3,28,13,0,964.0,88.0,1.9,22.6,879.0,916.05,674.19
2018,3,28,13,15,960.0,87.5,1.9,22.55,861.0,886.71,655.7
2018,3,28,13,30,956.0,87.0,1.9,22.5,843.0,854.29,635.14
2018,3,28,13,45,950.0,86.0,1.95,22.45,817.5,816.93,611.59
2018,3,28,14,0,944.0,85.0,2.0,22.4,792.0,776.96,586.02
2018,3,28,14,15,935.0,84.5,2.05,22.3,759.5,733.03,557.46
2018,3,28,14,30,926.0,84.0,2.1,22.2,727.0,687.13,526.25
2018,3,28,14,45,914.5,82.0,2.15,22.05,687.5,636.51,489.48
2018,3,28,15,0,903.0,80.0,2.2,21.9,648.0,584.66,450.62
2018,3,28,15,15,887.0,77.5,2.2,21.9,602.5,529.05,407.24
2018,3,28,15,30,871.0,75.0,2.2,21.9,557.0,473.18,362.28
2018,3,28,15,45,849.0,72.5,2.15,21.4,507.5,414.89,314.59
2018,3,28,16,0,827.0,70.0,2.1,20.9,458.0,355.52,264.55
2018,3,28,16,15,797.0,67.0,1.95,20.3,405.5,296.36,213.52
2018,3,28,16,30,767.0,64.0,1.8,19.7,353.0,239.67,163.91
2018,3,28,16,45,723.0,60.0,1.6,19.1,299.0,182.3,115.02
2018,3,28,17,0,679.0,56.0,1.4,18.5,245.0,129.62,73.01
2018,3,28,17,15,610.5,49.5,1.4,17.75,192.0,78.08,39.26
2018,3,28,17,30,542.0,43.0,1.4,17.0,139.0,31.81,22.24
2018,3,28,17,45,425.5,34.5,1.4,16.25,94.0,25.83,16.53
2018,3,28,18,0,309.0,26.0,1.4,15.5,49.0,20.85,8.61
2018,3,28,18,15,165.0,14.5,1.4,15.3,25.5,14.25,0.0
2018,3,28,18,30,21.0,3.0,1.4,15.1,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.4,14.9,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.5,0.75,14.3,4.5,0.0,0.0
2018,3,29,6,0,60.0,9.0,0.7,14.4,9.0,19.42,0.0
2018,3,29,6,15,158.0,23.5,0.75,14.95,37.0,69.07,7.35
2018,3,29,6,30,256.0,38.0,0.8,15.5,65.0,127.81,89.26
2018,3,29,6,45,428.0,43.0,0.8,16.0,119.5,206.82,155.77
2018,3,29,7,0,600.0,48.0,0.8,16.5,174.0,304.01,236.37
2018,3,29,7,15,659.0,53.0,0.9,17.0,227.5,366.15,289.64
2018,3,29,7,30,718.0,58.0,1.0,17.5,281.0,435.32,346.61
2018,3,29,7,45,757.0,62.0,1.1,18.0,335.5,496.77,395.63
2018,3,29,8,0,796.0,66.0,1.2,18.5,390.0,560.23,444.37
2018,3,29,8,15,816.0,70.5,1.3,19.0,440.5,613.65,483.99
2018,3,29,8,30,836.0,75.0,1.4,19.5,491.0,666.62,521.45
2018,3,29,8,45,862.5,76.0,1.5,20.05,541.5,715.34,553.72
2018,3,29,9,0,889.0,77.0,1.6,20.6,592.0,767.45,587.82
2018,3,29,9,15,904.5,78.5,1.6,20.95,636.0,810.45,614.51
2018,3,29,9,30,920.0,80.0,1.6,21.3,680.0,851.45,639.5
2018,3,29,9,45,932.0,81.0,1.6,21.65,718.5,886.64,660.29
2018,3,29,10,0,944.0,82.0,1.6,22.0,757.0,919.13,679.14
2018,3,29,10,15,951.5,83.0,1.6,22.3,788.0,944.67,693.47
2018,3,29,10,30,959.0,84.0,1.6,22.6,819.0,966.93,705.73
2018,3,29,10,45,964.0,85.5,1.6,22.85,842.5,984.0,714.85
2018,3,29,11,0,969.0,87.0,1.6,23.1,866.0,997.47,721.8
2018,3,29,11,15,972.0,87.5,1.65,23.3,881.5,1004.29,725.53
2018,3,29,11,30,975.0,88.0,1.7,23.5,897.0,1007.34,727.08
2018,3,29,11,45,976.0,88.5,1.75,23.65,904.0,1004.73,725.35
2018,3,29,12,0,977.0,89.0,1.8,23.8,911.0,998.34,721.41
2018,3,29,12,15,974.5,90.5,1.85,23.85,909.5,986.05,714.12
2018,3,29,12,30,972.0,92.0,1.9,23.9,908.0,970.12,704.63
2018,3,29,12,45,967.0,93.5,1.9,23.95,897.5,948.45,690.93
2018,3,29,13,0,962.0,95.0,1.9,24.0,887.0,923.46,675.16
2018,3,29,13,15,958.0,94.0,1.95,23.95,869.0,893.54,656.97
2018,3,29,13,30,954.0,93.0,2.0,23.9,851.0,860.58,636.66
2018,3,29,13,45,948.0,92.0,2.05,23.8,825.0,823.18,613.32
2018,3,29,14,0,942.0,91.0,2.1,23.7,799.0,783.19,587.95
2018,3,29,14,15,933.5,90.0,2.15,23.55,766.5,739.08,559.5
2018,3,29,14,30,925.0,89.0,2.2,23.4,734.0,692.98,528.32
2018,3,29,14,45,913.0,87.0,2.2,23.25,694.0,642.03,491.23
2018,3,29,15,0,901.0,85.0,2.2,23.1,654.0,589.88,452.18
2018,3,29,15,15,885.0,83.0,2.2,23.1,609.0,534.77,409.46
2018,3,29,15,30,869.0,81.0,2.2,23.1,564.0,479.39,365.18
2018,3,29,15,45,848.0,77.5,2.15,22.5,514.0,418.81,316.27
2018,3,29,16,0,827.0,74.0,2.1,21.9,464.0,360.59,267.51
2018,3,29,16,15,797.0,70.5,1.95,21.3,411.0,300.89,216.34
2018,3,29,16,30,767.0,67.0,1.8,20.7,358.0,243.67,166.56
2018,3,29,16,45,720.5,62.5,1.65,20.05,303.0,185.31,117.22
2018,3,29,17,0,674.0,58.0,1.5,19.4,248.0,131.95,74.84
2018,3,29,17,15,608.5,51.5,1.5,18.65,195.5,78.23,39.01
2018,3,29,17,30,543.0,45.0,1.5,17.9,143.0,34.46,24.47
2018,3,29,17,45,426.5,36.5,1.45,17.1,97.5,27.54,17.96
2018,3,29,18,0,310.0,28.0,1.4,16.3,52.0,22.7,10.51
2018,3,29,18,15,165.5,15.5,1.4,16.05,27.0,15.24,0.0
2018,3,29,18,30,21.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,3,29,18,45,10.5,1.5,1.4,15.55,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,5,45,28.5,4.0,0.8,14.4,4.5,0.0,0.0
2018,3,30,6,0,57.0,8.0,0.8,14.5,9.0,18.09,0.0
2018,3,30,6,15,133.5,22.5,0.75,15.05,35.0,63.26,16.98
2018,3,30,6,30,210.0,37.0,0.7,15.6,61.0,113.78,80.24
2018,3,30,6,45,372.0,48.0,0.7,16.2,117.5,194.37,147.18
2018,3,30,7,0,534.0,59.0,0.7,16.8,174.0,292.06,227.61
2018,3,30,7,15,633.0,61.5,0.7,17.25,234.5,368.36,290.71
2018,3,30,7,30,732.0,64.0,0.7,17.7,295.0,451.63,357.19
2018,3,30,7,45,770.5,68.5,0.7,18.2,350.5,514.24,405.52
2018,3,30,8,0,809.0,73.0,0.7,18.7,406.0,578.75,453.28
2018,3,30,8,15,803.5,82.5,0.65,19.3,449.5,621.96,482.74
2018,3,30,8,30,798.0,92.0,0.6,19.9,493.0,662.47,509.11
2018,3,30,8,45,688.5,132.0,0.6,20.55,501.5,661.07,503.92
2018,3,30,9,0,579.0,172.0,0.6,21.2,510.0,642.17,486.84
2018,3,30,9,15,581.0,186.0,0.6,21.65,546.5,677.89,509.85
2018,3,30,9,30,583.0,200.0,0.6,22.1,583.0,711.68,530.38
2018,3,30,9,45,582.5,214.5,0.6,22.5,615.5,741.83,548.16
2018,3,30,10,0,582.0,229.0,0.6,22.9,648.0,769.7,564.19
2018,3,30,10,15,577.5,244.5,0.6,23.2,674.5,792.7,576.99
2018,3,30,10,30,573.0,260.0,0.6,23.5,701.0,813.13,588.09
2018,3,30,10,45,567.5,272.5,0.6,23.75,720.0,826.86,595.05
2018,3,30,11,0,562.0,285.0,0.6,24.0,739.0,838.04,600.48
2018,3,30,11,15,644.0,252.0,0.65,24.15,781.5,882.93,631.1
2018,3,30,11,30,726.0,219.0,0.7,24.3,824.0,924.02,657.36
2018,3,30,11,45,848.0,161.5,0.75,24.45,874.0,969.68,685.39
2018,3,30,12,0,970.0,104.0,0.8,24.6,924.0,1009.83,709.78
2018,3,30,12,15,957.5,110.0,0.9,24.65,918.0,992.98,700.78
2018,3,30,12,30,945.0,116.0,1.0,24.7,912.0,972.74,690.41
2018,3,30,12,45,876.5,147.5,1.05,24.75,879.5,930.01,664.96
2018,3,30,13,0,808.0,179.0,1.1,24.8,847.0,882.02,636.05
2018,3,30,13,15,881.0,140.5,1.15,24.8,855.0,881.31,637.41
2018,3,30,13,30,954.0,102.0,1.2,24.8,863.0,871.41,632.36
2018,3,30,13,45,911.0,115.0,1.25,24.8,823.5,819.44,599.97
2018,3,30,14,0,868.0,128.0,1.3,24.8,784.0,768.69,568.26
2018,3,30,14,15,817.0,137.5,1.3,24.75,734.0,707.57,527.57
2018,3,30,14,30,766.0,147.0,1.3,24.7,684.0,647.75,485.68
2018,3,30,14,45,763.5,136.5,1.25,24.6,646.5,600.14,451.85
2018,3,30,15,0,761.0,126.0,1.2,24.5,609.0,551.98,416.52
2018,3,30,15,15,707.0,131.5,1.2,24.5,555.5,489.53,369.69
2018,3,30,15,30,653.0,137.0,1.2,24.5,502.0,431.89,325.37
2018,3,30,15,45,552.0,148.0,1.1,24.3,437.5,363.93,272.73
2018,3,30,16,0,451.0,159.0,1.0,24.1,373.0,306.06,227.58
2018,3,30,16,15,387.0,149.5,0.95,23.45,318.5,250.79,184.44
2018,3,30,16,30,323.0,140.0,0.9,22.8,264.0,204.08,147.96
2018,3,30,16,45,321.0,118.0,0.9,22.1,225.5,163.39,114.47
2018,3,30,17,0,319.0,96.0,0.9,21.4,187.0,120.41,79.78
2018,3,30,17,15,269.0,80.0,1.0,20.55,145.5,82.01,53.07
2018,3,30,17,30,219.0,64.0,1.1,19.7,104.0,52.72,40.04
2018,3,30,17,45,167.0,46.5,1.2,18.85,71.0,37.9,26.66
2018,3,30,18,0,115.0,29.0,1.3,18.0,38.0,24.12,12.0
2018,3,30,18,15,64.5,15.5,1.3,17.6,20.0,15.24,0.0
2018,3,30,18,30,14.0,2.0,1.3,17.2,2.0,0.0,0.0
2018,3,30,18,45,7.0,1.0,1.35,16.75,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,31,5,45,4.0,4.0,0.6,15.8,4.0,0.0,0.0
2018,3,31,6,0,8.0,8.0,0.6,15.9,8.0,9.33,0.0
2018,3,31,6,15,61.0,25.5,0.55,16.25,32.0,47.49,17.57
2018,3,31,6,30,114.0,43.0,0.5,16.6,56.0,88.66,63.0
2018,3,31,6,45,172.5,60.5,0.5,16.95,92.5,133.99,101.93
2018,3,31,7,0,231.0,78.0,0.5,17.3,129.0,185.68,145.72
2018,3,31,7,15,250.5,97.5,0.5,17.6,166.5,227.93,181.42
2018,3,31,7,30,270.0,117.0,0.5,17.9,204.0,271.73,217.2
2018,3,31,7,45,281.0,139.5,0.5,18.2,244.0,315.63,251.73
2018,3,31,8,0,292.0,162.0,0.5,18.5,284.0,359.86,285.35
2018,3,31,8,15,343.5,175.0,0.5,19.05,336.0,419.8,330.14
2018,3,31,8,30,395.0,188.0,0.5,19.6,388.0,491.32,381.73
2018,3,31,8,45,523.5,172.5,0.45,20.1,464.5,583.36,447.6
2018,3,31,9,0,652.0,157.0,0.4,20.6,541.0,687.27,518.55
2018,3,31,9,15,750.0,136.5,0.45,21.0,609.0,764.53,568.72
2018,3,31,9,30,848.0,116.0,0.5,21.4,677.0,842.23,617.22
2018,3,31,9,45,873.5,114.0,0.55,21.8,719.5,883.69,641.37
2018,3,31,10,0,899.0,112.0,0.6,22.2,762.0,917.92,661.23
2018,3,31,10,15,907.0,114.0,0.65,22.4,793.0,943.84,676.39
2018,3,31,10,30,915.0,116.0,0.7,22.6,824.0,966.63,689.74
2018,3,31,10,45,921.0,116.5,0.75,22.75,847.0,982.7,699.16
2018,3,31,11,0,927.0,117.0,0.8,22.9,870.0,995.34,706.66
2018,3,31,11,15,899.5,133.5,0.85,22.95,875.0,989.9,703.45
2018,3,31,11,30,872.0,150.0,0.9,23.0,880.0,986.32,701.76
2018,3,31,11,45,814.5,179.5,1.0,23.05,865.5,958.79,686.12
2018,3,31,12,0,757.0,209.0,1.1,23.1,851.0,932.07,671.09
2018,3,31,12,15,659.0,258.0,1.25,23.0,816.5,881.78,640.69
2018,3,31,12,30,561.0,307.0,1.4,22.9,782.0,829.65,606.44
2018,3,31,12,45,519.5,317.5,1.55,22.8,753.5,790.41,581.83
2018,3,31,13,0,478.0,328.0,1.7,22.7,725.0,750.7,556.12
2018,3,31,13,15,357.5,357.5,1.75,22.45,651.0,660.5,492.69
2018,3,31,13,30,237.0,387.0,1.8,22.2,577.0,576.18,432.06
2018,3,31,13,45,234.5,375.5,1.9,22.0,558.5,552.7,417.04
2018,3,31,14,0,232.0,364.0,2.0,21.8,540.0,528.75,400.98
2018,3,31,14,15,204.5,349.0,2.0,21.5,499.5,483.6,368.59
2018,3,31,14,30,177.0,334.0,2.0,21.2,459.0,440.22,337.19
2018,3,31,14,45,168.5,315.0,2.05,20.9,428.5,406.67,313.13
2018,3,31,15,0,160.0,296.0,2.1,20.6,398.0,373.65,289.01
2018,3,31,15,15,162.0,274.0,2.1,20.6,371.0,343.88,266.65
2018,3,31,15,30,164.0,252.0,2.1,20.6,344.0,313.8,243.61
2018,3,31,15,45,184.0,228.0,1.95,19.95,322.5,288.99,224.48
2018,3,31,16,0,204.0,204.0,1.8,19.3,301.0,261.98,202.83
2018,3,31,16,15,216.0,179.0,1.75,18.8,271.5,229.48,176.16
2018,3,31,16,30,228.0,154.0,1.7,18.3,242.0,193.78,146.21
2018,3,31,16,45,214.5,131.5,1.6,17.8,204.5,155.83,114.99
2018,3,31,17,0,201.0,109.0,1.5,17.3,167.0,119.6,85.68
2018,3,31,17,15,166.0,88.5,1.5,16.75,129.5,85.38,60.25
2018,3,31,17,30,131.0,68.0,1.5,16.2,92.0,55.53,43.13
2018,3,31,17,45,96.0,49.0,1.5,15.6,63.5,41.86,30.51
2018,3,31,18,0,61.0,30.0,1.5,15.0,35.0,26.21,14.28
2018,3,31,18,15,33.5,16.0,1.5,14.75,18.5,15.73,0.0
2018,3,31,18,30,6.0,2.0,1.5,14.5,2.0,0.0,0.0
2018,3,31,18,45,3.0,1.0,1.5,14.2,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,5,45,10.0,5.0,2.05,10.4,5.0,0.0,0.0
2018,4,1,6,0,20.0,10.0,2.1,10.7,10.0,13.56,0.0
2018,4,1,6,15,52.0,27.0,2.2,11.25,32.0,44.76,20.52
2018,4,1,6,30,84.0,44.0,2.3,11.8,54.0,76.74,55.68
2018,4,1,6,45,272.0,56.0,2.4,12.35,112.5,169.38,132.29
2018,4,1,7,0,460.0,68.0,2.5,12.9,171.0,275.27,221.43
2018,4,1,7,15,539.5,73.5,2.4,13.45,225.5,343.08,279.7
2018,4,1,7,30,619.0,79.0,2.3,14.0,280.0,417.86,341.93
2018,4,1,7,45,674.5,82.5,2.2,14.55,337.0,483.48,394.79
2018,4,1,8,0,730.0,86.0,2.1,15.1,394.0,552.8,448.48
2018,4,1,8,15,772.0,87.5,2.0,15.7,449.5,612.25,492.61
2018,4,1,8,30,814.0,89.0,1.9,16.3,505.0,675.35,537.28
2018,4,1,8,45,836.0,91.0,1.8,16.9,553.5,725.33,569.34
2018,4,1,9,0,858.0,93.0,1.7,17.5,602.0,774.38,599.87
2018,4,1,9,15,875.0,94.5,1.75,18.05,646.0,812.9,623.85
2018,4,1,9,30,892.0,96.0,1.8,18.6,690.0,854.11,649.47
2018,4,1,9,45,905.5,96.5,1.85,19.15,728.0,889.09,670.52
2018,4,1,10,0,919.0,97.0,1.9,19.7,766.0,921.53,689.74
2018,4,1,10,15,927.5,98.5,2.05,20.05,797.0,947.77,706.43
2018,4,1,10,30,936.0,100.0,2.2,20.4,828.0,970.85,721.08
2018,4,1,10,45,942.0,100.5,2.3,20.75,851.5,987.19,730.82
2018,4,1,11,0,948.0,101.0,2.4,21.1,875.0,1000.03,738.41
2018,4,1,11,15,940.0,108.0,2.5,21.25,887.0,1003.06,740.28
2018,4,1,11,30,932.0,115.0,2.6,21.4,899.0,1002.28,739.87
2018,4,1,11,45,944.5,109.0,2.7,21.55,909.0,1003.38,740.83
2018,4,1,12,0,957.0,103.0,2.8,21.7,919.0,1000.75,739.43
2018,4,1,12,15,956.5,103.5,2.95,21.65,917.5,989.15,733.23
2018,4,1,12,30,956.0,104.0,3.1,21.6,916.0,973.95,724.71
2018,4,1,12,45,953.5,103.5,3.25,21.55,906.0,952.42,711.93
2018,4,1,13,0,951.0,103.0,3.4,21.5,896.0,927.55,696.84
2018,4,1,13,15,947.0,102.5,3.55,21.35,878.0,898.21,678.83
2018,4,1,13,30,943.0,102.0,3.7,21.2,860.0,865.85,658.55
2018,4,1,13,45,936.5,101.5,3.85,21.05,834.5,828.71,634.67
2018,4,1,14,0,930.0,101.0,4.0,20.9,809.0,789.05,608.69
2018,4,1,14,15,921.5,99.5,4.1,20.6,776.0,744.7,579.11
2018,4,1,14,30,913.0,98.0,4.2,20.3,743.0,698.42,546.68
2018,4,1,14,45,901.0,95.5,4.25,20.0,703.0,647.31,508.46
2018,4,1,15,0,889.0,93.0,4.3,19.7,663.0,595.07,468.28
2018,4,1,15,15,872.0,91.0,4.3,19.7,617.5,539.85,423.97
2018,4,1,15,30,855.0,89.0,4.3,19.7,572.0,483.06,377.22
2018,4,1,15,45,832.5,86.0,4.35,18.85,522.0,424.38,328.85
2018,4,1,16,0,810.0,83.0,4.4,18.0,472.0,366.8,279.67
2018,4,1,16,15,777.5,79.5,4.3,17.45,418.5,307.12,227.28
2018,4,1,16,30,745.0,76.0,4.2,16.9,365.0,250.27,176.7
2018,4,1,16,45,697.5,71.5,4.1,16.35,310.5,190.42,124.99
2018,4,1,17,0,650.0,67.0,4.0,15.8,256.0,137.79,82.0
2018,4,1,17,15,576.5,60.0,3.8,15.15,202.0,86.51,46.92
2018,4,1,17,30,503.0,53.0,3.6,14.5,148.0,43.95,33.27
2018,4,1,17,45,382.0,43.5,3.4,13.85,102.0,33.68,23.69
2018,4,1,18,0,261.0,34.0,3.2,13.2,56.0,26.74,15.25
2018,4,1,18,15,141.5,19.5,3.1,12.8,30.5,19.17,0.0
2018,4,1,18,30,22.0,5.0,3.0,12.4,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.9,12.05,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,5,45,20.0,6.0,3.25,10.75,6.5,0.0,0.0
2018,4,2,6,0,40.0,12.0,3.3,10.9,13.0,19.38,0.0
2018,4,2,6,15,103.0,28.0,3.35,11.1,39.0,62.01,33.38
2018,4,2,6,30,166.0,44.0,3.4,11.3,65.0,105.43,77.81
2018,4,2,6,45,212.0,62.0,3.4,11.55,102.0,150.43,118.29
2018,4,2,7,0,258.0,80.0,3.4,11.8,139.0,200.23,162.57
2018,4,2,7,15,327.0,93.5,3.45,12.15,188.5,266.43,219.77
2018,4,2,7,30,396.0,107.0,3.5,12.5,238.0,333.5,276.72
2018,4,2,7,45,375.5,130.0,3.5,12.8,271.0,366.78,304.25
2018,4,2,8,0,355.0,153.0,3.5,13.1,304.0,389.6,322.42
2018,4,2,8,15,511.0,140.5,3.5,13.5,388.0,501.05,412.79
2018,4,2,8,30,667.0,128.0,3.5,13.9,472.0,621.13,506.8
2018,4,2,8,45,732.5,121.5,3.45,14.3,532.0,688.13,556.5
2018,4,2,9,0,798.0,115.0,3.4,14.7,592.0,754.96,603.19
2018,4,2,9,15,821.0,115.0,3.35,15.05,636.0,799.46,632.63
2018,4,2,9,30,844.0,115.0,3.3,15.4,680.0,842.56,660.73
2018,4,2,9,45,816.5,133.0,3.2,15.75,704.0,860.12,670.0
2018,4,2,10,0,789.0,151.0,3.1,16.1,728.0,873.02,676.17
2018,4,2,10,15,815.5,146.0,3.1,16.45,763.5,906.0,697.11
2018,4,2,10,30,842.0,141.0,3.1,16.8,799.0,936.71,716.16
2018,4,2,10,45,799.0,168.5,3.15,17.15,807.5,934.69,713.05
2018,4,2,11,0,756.0,196.0,3.2,17.5,816.0,932.64,710.37
2018,4,2,11,15,660.0,246.0,3.3,17.75,794.0,895.99,684.1
2018,4,2,11,30,564.0,296.0,3.4,18.0,772.0,853.71,651.47
2018,4,2,11,45,580.5,293.5,3.5,18.2,787.0,862.37,658.0
2018,4,2,12,0,597.0,291.0,3.6,18.4,802.0,868.49,662.41
2018,4,2,12,15,754.0,205.0,3.7,18.5,849.0,917.36,699.51
2018,4,2,12,30,911.0,119.0,3.8,18.6,896.0,950.48,722.43
2018,4,2,12,45,923.0,111.5,3.9,18.7,891.0,935.35,712.31
2018,4,2,13,0,935.0,104.0,4.0,18.8,886.0,916.44,700.0
2018,4,2,13,15,931.5,102.5,4.05,18.8,868.0,886.86,680.26
2018,4,2,13,30,928.0,101.0,4.1,18.8,850.0,854.3,658.43
2018,4,2,13,45,921.5,100.0,4.15,18.75,824.5,817.11,633.3
2018,4,2,14,0,915.0,99.0,4.2,18.7,799.0,777.46,606.21
2018,4,2,14,15,905.0,98.5,4.2,18.5,766.0,733.6,575.96
2018,4,2,14,30,895.0,98.0,4.2,18.3,733.0,687.97,543.11
2018,4,2,14,45,881.0,97.0,4.2,18.15,693.5,637.87,504.81
2018,4,2,15,0,867.0,96.0,4.2,18.0,654.0,586.84,464.81
2018,4,2,15,15,850.5,93.0,4.2,18.0,609.0,530.81,419.68
2018,4,2,15,30,834.0,90.0,4.2,18.0,564.0,475.48,373.83
2018,4,2,15,45,810.0,87.5,4.05,17.45,514.5,417.74,325.33
2018,4,2,16,0,786.0,85.0,3.9,16.9,465.0,361.28,276.5
2018,4,2,16,15,753.0,81.5,3.8,16.45,412.5,302.75,225.06
2018,4,2,16,30,720.0,78.0,3.7,16.0,360.0,244.95,173.78
2018,4,2,16,45,674.0,73.5,3.6,15.6,306.5,188.88,125.03
2018,4,2,17,0,628.0,69.0,3.5,15.2,253.0,137.76,83.07
2018,4,2,17,15,556.0,62.0,3.3,14.5,200.5,87.78,48.61
2018,4,2,17,30,484.0,55.0,3.1,13.8,148.0,46.38,29.81
2018,4,2,17,45,367.0,44.5,2.9,13.15,102.0,34.43,24.48
2018,4,2,18,0,250.0,34.0,2.7,12.5,56.0,26.64,15.6
2018,4,2,18,15,136.5,19.5,2.7,12.2,30.5,19.17,0.0
2018,4,2,18,30,23.0,5.0,2.7,11.9,5.0,0.0,0.0
2018,4,2,18,45,11.5,2.5,2.65,11.6,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.5,1.5,9.85,8.5,0.0,0.0
2018,4,3,6,0,73.0,15.0,1.5,10.2,17.0,28.85,0.0
2018,4,3,6,15,199.0,31.0,1.6,10.75,53.5,94.65,56.53
2018,4,3,6,30,325.0,47.0,1.7,11.3,90.0,162.82,121.23
2018,4,3,6,45,421.0,57.0,1.8,11.85,139.0,226.82,177.83
2018,4,3,7,0,517.0,67.0,1.9,12.4,188.0,301.22,242.53
2018,4,3,7,15,581.5,73.5,1.8,12.9,242.0,366.45,298.45
2018,4,3,7,30,646.0,80.0,1.7,13.4,296.0,437.14,356.69
2018,4,3,7,45,692.5,83.5,1.6,13.9,350.5,499.26,406.0
2018,4,3,8,0,739.0,87.0,1.5,14.4,405.0,564.16,455.39
2018,4,3,8,15,771.0,89.5,1.4,15.0,457.5,618.73,494.87
2018,4,3,8,30,803.0,92.0,1.3,15.6,510.0,676.04,534.17
2018,4,3,8,45,828.0,94.0,1.15,16.2,559.5,727.83,566.19
2018,4,3,9,0,853.0,96.0,1.0,16.8,609.0,778.92,596.42
2018,4,3,9,15,868.0,98.5,0.95,17.35,652.5,821.44,621.21
