Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,4,45,18.0,4.5,1.7,11.15,4.5,0.0,0.0
2018,5,23,5,0,36.0,9.0,1.7,11.2,9.0,12.38,0.0
2018,5,23,5,15,135.5,23.5,1.7,11.45,35.5,48.18,4.84
2018,5,23,5,30,235.0,38.0,1.7,11.7,62.0,95.72,62.52
2018,5,23,5,45,302.0,48.0,1.7,11.95,97.0,136.47,99.02
2018,5,23,6,0,369.0,58.0,1.7,12.2,132.0,184.74,141.69
2018,5,23,6,15,214.5,76.0,1.7,12.55,122.0,162.97,129.61
2018,5,23,6,30,60.0,94.0,1.7,12.9,112.0,120.63,96.76
2018,5,23,6,45,137.0,114.0,1.65,13.25,165.5,184.92,150.82
2018,5,23,7,0,214.0,134.0,1.6,13.6,219.0,258.21,211.28
2018,5,23,7,15,230.5,149.5,1.6,14.15,252.5,294.58,240.29
2018,5,23,7,30,247.0,165.0,1.6,14.7,286.0,332.11,269.68
2018,5,23,7,45,203.5,197.0,1.55,15.2,304.0,348.64,280.53
2018,5,23,8,0,160.0,229.0,1.5,15.7,322.0,353.96,282.32
2018,5,23,8,15,137.5,263.0,1.6,16.2,347.5,379.41,300.06
2018,5,23,8,30,115.0,297.0,1.7,16.7,373.0,402.62,315.61
2018,5,23,8,45,205.0,303.5,1.8,17.2,450.0,486.73,380.07
2018,5,23,9,0,295.0,310.0,1.9,17.7,527.0,584.19,452.11
2018,5,23,9,15,372.5,298.0,2.0,18.05,587.0,647.91,498.62
2018,5,23,9,30,450.0,286.0,2.1,18.4,647.0,722.95,552.33
2018,5,23,9,45,623.0,221.5,2.2,18.8,743.5,829.44,629.84
2018,5,23,10,0,796.0,157.0,2.3,19.2,840.0,934.64,699.26
2018,5,23,10,15,847.5,136.5,2.4,19.45,884.0,969.51,720.81
2018,5,23,10,30,899.0,116.0,2.5,19.7,928.0,1008.94,745.97
2018,5,23,10,45,904.0,117.0,2.6,20.0,948.0,1022.47,753.9
2018,5,23,11,0,909.0,118.0,2.7,20.3,968.0,1032.78,760.08
2018,5,23,11,15,912.0,117.5,2.75,20.5,980.0,1036.26,761.72
2018,5,23,11,30,915.0,117.0,2.8,20.7,992.0,1036.44,761.39
2018,5,23,11,45,917.0,117.0,2.85,20.9,997.0,1032.8,758.72
2018,5,23,12,0,919.0,117.0,2.9,21.1,1002.0,1025.86,754.03
2018,5,23,12,15,920.0,116.0,2.95,21.2,999.5,1013.67,746.31
2018,5,23,12,30,921.0,115.0,3.0,21.3,997.0,998.28,736.6
2018,5,23,12,45,921.0,112.5,3.0,21.4,986.5,977.31,722.87
2018,5,23,13,0,921.0,110.0,3.0,21.5,976.0,953.31,707.2
2018,5,23,13,15,918.0,109.0,3.0,21.5,958.0,925.14,689.04
2018,5,23,13,30,915.0,108.0,3.0,21.5,940.0,894.26,669.02
2018,5,23,13,45,911.0,106.5,3.0,21.55,915.5,859.48,646.16
2018,5,23,14,0,907.0,105.0,3.0,21.6,891.0,822.35,621.55
2018,5,23,14,15,900.5,103.5,3.0,21.5,859.5,781.13,594.26
2018,5,23,14,30,894.0,102.0,3.0,21.4,828.0,738.09,565.42
2018,5,23,14,45,885.0,99.5,2.95,21.35,790.5,690.8,532.59
2018,5,23,15,0,876.0,97.0,2.9,21.3,753.0,642.31,496.47
2018,5,23,15,15,863.5,95.0,2.9,21.3,710.0,591.3,457.65
2018,5,23,15,30,851.0,93.0,2.9,21.3,667.0,539.87,417.44
2018,5,23,15,45,834.5,90.5,2.9,20.95,620.5,485.89,374.65
2018,5,23,16,0,818.0,88.0,2.9,20.6,574.0,429.54,328.76
2018,5,23,16,15,797.0,84.5,2.9,20.3,524.0,373.92,282.0
2018,5,23,16,30,776.0,81.0,2.9,20.0,474.0,319.79,235.23
2018,5,23,16,45,747.0,78.0,2.9,19.7,422.5,265.72,188.0
2018,5,23,17,0,718.0,75.0,2.9,19.4,371.0,214.49,143.22
2018,5,23,17,15,678.0,70.0,2.9,18.9,319.0,160.01,97.9
2018,5,23,17,30,638.0,65.0,2.9,18.4,267.0,112.52,61.95
2018,5,23,17,45,580.0,59.5,2.9,17.9,217.5,68.38,36.06
2018,5,23,18,0,522.0,54.0,2.9,17.4,168.0,37.72,27.63
2018,5,23,18,15,433.0,45.5,2.85,16.8,123.5,33.25,23.44
2018,5,23,18,30,344.0,37.0,2.8,16.2,79.0,28.5,18.68
2018,5,23,18,45,216.5,25.5,2.7,15.6,47.5,20.39,8.01
2018,5,23,19,0,89.0,14.0,2.6,15.0,16.0,13.76,0.0
2018,5,23,19,15,44.5,7.0,2.6,14.65,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,1.05,11.1,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,1.1,11.2,9.0,12.32,0.0
2018,5,24,5,15,152.0,22.5,1.2,11.55,36.5,49.82,7.79
2018,5,24,5,30,259.0,37.0,1.3,11.9,64.0,99.6,64.9
2018,5,24,5,45,247.5,38.0,1.4,12.3,75.5,111.03,79.68
2018,5,24,6,0,236.0,39.0,1.5,12.7,87.0,121.43,92.04
2018,5,24,6,15,118.0,47.0,1.55,13.05,71.0,95.24,74.15
2018,5,24,6,30,0.0,55.0,1.6,13.4,55.0,53.14,39.9
2018,5,24,6,45,1.0,84.0,1.65,13.75,84.5,82.3,64.53
2018,5,24,7,0,2.0,113.0,1.7,14.1,114.0,111.98,89.07
2018,5,24,7,15,4.0,128.0,1.75,14.45,130.0,128.03,101.94
2018,5,24,7,30,6.0,143.0,1.8,14.8,146.0,144.27,114.8
2018,5,24,7,45,4.0,148.0,1.85,15.2,150.0,147.86,117.08
2018,5,24,8,0,2.0,153.0,1.9,15.6,154.0,151.33,119.27
2018,5,24,8,15,2.5,159.5,1.95,16.0,161.0,158.07,124.16
2018,5,24,8,30,3.0,166.0,2.0,16.4,168.0,164.87,129.07
2018,5,24,8,45,4.5,177.5,2.1,16.75,180.5,177.55,138.72
2018,5,24,9,0,6.0,189.0,2.2,17.1,193.0,190.33,148.37
2018,5,24,9,15,7.0,196.5,2.3,17.45,201.5,198.73,154.51
2018,5,24,9,30,8.0,204.0,2.4,17.8,210.0,207.17,160.68
2018,5,24,9,45,11.0,230.5,2.45,18.1,239.5,236.51,183.14
2018,5,24,10,0,14.0,257.0,2.5,18.4,269.0,265.93,205.38
2018,5,24,10,15,18.5,293.5,2.55,18.65,310.0,306.9,236.24
2018,5,24,10,30,23.0,330.0,2.6,18.9,351.0,347.92,266.7
2018,5,24,10,45,29.0,355.5,2.65,19.1,382.5,386.83,295.36
2018,5,24,11,0,35.0,381.0,2.7,19.3,414.0,418.29,318.26
2018,5,24,11,15,111.0,390.5,2.75,19.4,496.5,509.94,388.11
2018,5,24,11,30,187.0,400.0,2.8,19.5,579.0,593.84,450.59
2018,5,24,11,45,169.0,420.0,2.85,19.65,582.5,593.56,448.7
2018,5,24,12,0,151.0,440.0,2.9,19.8,586.0,592.53,446.86
2018,5,24,12,15,139.5,452.5,3.0,19.7,587.0,589.75,444.75
2018,5,24,12,30,128.0,465.0,3.1,19.6,588.0,586.51,442.36
2018,5,24,12,45,98.0,448.5,3.15,19.5,542.0,533.51,403.75
2018,5,24,13,0,68.0,432.0,3.2,19.4,496.0,485.71,368.65
2018,5,24,13,15,106.0,439.5,3.25,19.2,537.0,523.18,398.11
2018,5,24,13,30,144.0,447.0,3.3,19.0,578.0,559.53,426.11
2018,5,24,13,45,151.0,433.5,3.35,18.8,567.5,545.04,416.4
2018,5,24,14,0,158.0,420.0,3.4,18.6,557.0,529.77,406.31
2018,5,24,14,15,287.0,351.0,3.4,18.45,589.0,553.39,428.3
2018,5,24,14,30,416.0,282.0,3.4,18.3,621.0,566.57,441.74
2018,5,24,14,45,424.0,259.5,3.4,18.15,591.0,530.64,415.41
2018,5,24,15,0,432.0,237.0,3.4,18.0,561.0,493.33,387.74
2018,5,24,15,15,393.0,242.5,3.4,18.0,524.0,453.12,356.13
2018,5,24,15,30,354.0,248.0,3.4,18.0,487.0,417.54,327.76
2018,5,24,15,45,306.5,240.5,3.3,17.55,437.0,367.85,288.86
2018,5,24,16,0,259.0,233.0,3.2,17.1,387.0,322.54,253.1
2018,5,24,16,15,219.5,224.0,3.15,16.8,346.5,286.51,224.34
2018,5,24,16,30,180.0,215.0,3.1,16.5,306.0,251.48,196.45
2018,5,24,16,45,208.5,187.5,3.05,16.2,282.0,223.23,172.31
2018,5,24,17,0,237.0,160.0,3.0,15.9,258.0,188.56,142.22
2018,5,24,17,15,279.5,133.5,2.9,15.55,234.0,157.41,114.22
2018,5,24,17,30,322.0,107.0,2.8,15.2,210.0,117.89,80.36
2018,5,24,17,45,292.0,90.0,2.75,14.9,170.5,82.19,55.86
2018,5,24,18,0,262.0,73.0,2.7,14.6,131.0,53.44,41.91
2018,5,24,18,15,209.5,58.0,2.65,14.3,96.5,46.7,35.55
2018,5,24,18,30,157.0,43.0,2.6,14.0,62.0,35.19,24.67
2018,5,24,18,45,91.5,27.0,2.55,13.7,37.0,22.52,10.13
2018,5,24,19,0,26.0,11.0,2.5,13.4,12.0,10.81,0.0
2018,5,24,19,15,13.0,5.5,2.45,13.25,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,4,45,2.5,2.0,1.2,11.45,2.0,0.0,0.0
2018,5,25,5,0,5.0,4.0,1.2,11.5,4.0,4.43,0.0
2018,5,25,5,15,6.0,11.5,1.3,11.85,12.0,12.09,0.0
2018,5,25,5,30,7.0,19.0,1.4,12.2,20.0,19.92,10.3
2018,5,25,5,45,3.5,31.5,1.5,12.5,32.0,31.33,20.72
2018,5,25,6,0,0.0,44.0,1.6,12.8,44.0,42.51,30.68
2018,5,25,6,15,1.5,50.5,1.6,13.1,51.0,49.34,36.68
2018,5,25,6,30,3.0,57.0,1.6,13.4,58.0,56.34,42.66
2018,5,25,6,45,26.0,95.5,1.6,13.75,106.0,108.33,86.55
2018,5,25,7,0,49.0,134.0,1.6,14.1,154.0,161.92,130.94
2018,5,25,7,15,40.0,152.5,1.6,14.45,170.0,178.0,143.43
2018,5,25,7,30,31.0,171.0,1.6,14.8,186.0,193.14,154.91
2018,5,25,7,45,42.5,202.5,1.6,15.2,225.5,234.93,187.89
2018,5,25,8,0,54.0,234.0,1.6,15.6,265.0,277.63,220.85
2018,5,25,8,15,32.5,214.5,1.65,15.9,233.5,242.03,191.43
2018,5,25,8,30,11.0,195.0,1.7,16.2,202.0,200.39,157.36
2018,5,25,8,45,10.0,194.5,1.75,16.5,201.5,199.15,155.93
2018,5,25,9,0,9.0,194.0,1.8,16.8,201.0,197.9,154.4
2018,5,25,9,15,7.5,189.5,1.9,17.05,195.5,192.16,149.42
2018,5,25,9,30,6.0,185.0,2.0,17.3,190.0,186.39,144.45
2018,5,25,9,45,6.0,185.0,2.1,17.55,190.0,186.44,144.17
2018,5,25,10,0,6.0,185.0,2.2,17.8,190.0,186.49,143.9
2018,5,25,10,15,12.0,241.5,2.3,17.95,252.0,248.5,192.02
2018,5,25,10,30,18.0,298.0,2.4,18.1,314.0,310.83,239.34
2018,5,25,10,45,18.5,303.0,2.55,18.25,320.0,316.2,242.98
2018,5,25,11,0,19.0,308.0,2.7,18.4,326.0,321.49,246.8
2018,5,25,11,15,17.5,291.5,2.8,18.4,308.0,303.3,232.94
2018,5,25,11,30,16.0,275.0,2.9,18.4,290.0,285.14,219.14
2018,5,25,11,45,9.5,201.0,3.0,18.45,210.0,205.46,157.71
2018,5,25,12,0,3.0,127.0,3.1,18.5,130.0,126.44,95.73
2018,5,25,12,15,1.5,102.5,3.15,18.45,104.0,101.02,75.64
2018,5,25,12,30,0.0,78.0,3.2,18.4,78.0,75.7,55.42
2018,5,25,12,45,0.0,80.0,3.25,18.3,80.0,77.62,57.02
2018,5,25,13,0,0.0,82.0,3.3,18.2,82.0,79.55,58.62
2018,5,25,13,15,2.0,118.0,3.35,18.1,120.0,116.22,88.07
2018,5,25,13,30,4.0,154.0,3.4,18.0,158.0,152.7,117.14
2018,5,25,13,45,7.5,191.0,3.4,17.85,198.0,191.11,147.65
2018,5,25,14,0,11.0,228.0,3.4,17.7,238.0,229.04,177.59
2018,5,25,14,15,24.5,213.0,3.35,17.6,233.5,224.07,174.4
2018,5,25,14,30,38.0,198.0,3.3,17.5,229.0,217.81,170.23
2018,5,25,14,45,27.0,220.5,3.3,17.35,242.0,229.46,179.29
2018,5,25,15,0,16.0,243.0,3.3,17.2,255.0,242.92,189.87
2018,5,25,15,15,37.5,249.0,3.3,17.2,275.0,257.71,202.18
2018,5,25,15,30,59.0,255.0,3.3,17.2,295.0,271.41,213.42
2018,5,25,15,45,41.0,233.5,3.25,17.0,260.5,238.76,187.96
2018,5,25,16,0,23.0,212.0,3.2,16.8,226.0,210.77,166.21
2018,5,25,16,15,20.5,193.5,3.15,16.65,205.0,190.69,150.64
2018,5,25,16,30,18.0,175.0,3.1,16.5,184.0,170.92,135.16
2018,5,25,16,45,20.5,156.5,3.05,16.3,166.0,152.83,120.78
2018,5,25,17,0,23.0,138.0,3.0,16.1,148.0,131.78,103.73
2018,5,25,17,15,76.0,126.5,2.9,15.9,152.0,127.15,97.91
2018,5,25,17,30,129.0,115.0,2.8,15.7,156.0,113.01,84.25
2018,5,25,17,45,122.0,94.5,2.7,15.5,128.0,86.49,64.05
2018,5,25,18,0,115.0,74.0,2.6,15.3,100.0,62.4,49.7
2018,5,25,18,15,84.0,56.5,2.4,14.9,73.0,48.44,37.01
2018,5,25,18,30,53.0,39.0,2.2,14.5,46.0,34.13,23.77
2018,5,25,18,45,29.5,24.5,1.95,14.15,28.0,21.82,10.09
2018,5,25,19,0,6.0,10.0,1.7,13.8,10.0,9.83,0.0
2018,5,25,19,15,3.0,5.0,1.7,13.55,5.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,26,4,45,21.5,4.0,2.6,11.45,4.5,0.0,0.0
2018,5,26,5,0,43.0,8.0,2.7,11.5,9.0,12.18,0.0
2018,5,26,5,15,119.0,21.0,2.8,11.6,32.0,43.54,10.09
2018,5,26,5,30,195.0,34.0,2.9,11.7,55.0,83.1,54.55
2018,5,26,5,45,248.0,47.0,3.05,11.85,88.5,121.64,88.89
2018,5,26,6,0,301.0,60.0,3.2,12.0,122.0,166.02,128.4
2018,5,26,6,15,159.0,70.0,3.15,12.2,103.5,135.96,108.32
2018,5,26,6,30,17.0,80.0,3.1,12.4,85.0,87.44,69.21
2018,5,26,6,45,20.5,105.0,3.05,12.6,112.5,115.78,93.22
2018,5,26,7,0,24.0,130.0,3.0,12.8,140.0,144.48,117.04
2018,5,26,7,15,42.0,158.5,2.95,13.1,178.5,185.55,150.86
2018,5,26,7,30,60.0,187.0,2.9,13.4,217.0,228.27,185.48
2018,5,26,7,45,55.0,206.5,2.8,13.65,236.0,247.5,200.07
2018,5,26,8,0,50.0,226.0,2.7,13.9,255.0,266.16,214.0
2018,5,26,8,15,42.5,228.0,2.65,14.2,254.0,263.77,211.02
2018,5,26,8,30,35.0,230.0,2.6,14.5,253.0,260.85,207.68
2018,5,26,8,45,27.0,217.5,2.55,14.8,236.0,241.85,191.69
2018,5,26,9,0,19.0,205.0,2.5,15.1,219.0,222.52,175.54
2018,5,26,9,15,20.5,232.0,2.5,15.5,248.0,251.98,198.12
2018,5,26,9,30,22.0,259.0,2.5,15.9,277.0,281.42,220.27
2018,5,26,9,45,185.0,252.0,2.5,16.3,410.5,440.68,347.67
2018,5,26,10,0,348.0,245.0,2.5,16.7,544.0,600.11,468.94
2018,5,26,10,15,443.5,256.5,2.55,17.0,650.0,709.72,547.97
2018,5,26,10,30,539.0,268.0,2.6,17.3,756.0,822.37,626.92
2018,5,26,10,45,506.5,290.0,2.7,17.6,756.5,814.72,618.92
2018,5,26,11,0,474.0,312.0,2.8,17.9,757.0,806.34,611.45
2018,5,26,11,15,632.0,248.5,2.9,18.15,849.5,900.14,680.62
2018,5,26,11,30,790.0,185.0,3.0,18.4,942.0,986.59,738.06
2018,5,26,11,45,838.5,160.0,3.15,18.6,967.0,1003.94,749.32
2018,5,26,12,0,887.0,135.0,3.3,18.8,992.0,1012.92,755.72
2018,5,26,12,15,889.0,133.5,3.4,18.95,990.0,1001.62,748.46
2018,5,26,12,30,891.0,132.0,3.5,19.1,988.0,987.21,739.35
2018,5,26,12,45,891.5,130.0,3.65,19.2,978.5,967.84,727.4
2018,5,26,13,0,892.0,128.0,3.8,19.3,969.0,945.52,713.4
2018,5,26,13,15,890.0,126.5,3.85,19.35,952.0,918.57,695.72
2018,5,26,13,30,888.0,125.0,3.9,19.4,935.0,888.95,676.17
2018,5,26,13,45,884.5,123.0,4.0,19.45,911.0,855.06,653.78
2018,5,26,14,0,881.0,121.0,4.1,19.5,887.0,818.86,629.59
2018,5,26,14,15,875.0,119.0,4.15,19.45,856.5,778.61,602.31
2018,5,26,14,30,869.0,117.0,4.2,19.4,826.0,736.57,573.46
2018,5,26,14,45,860.5,114.5,4.3,19.35,789.5,690.76,540.92
2018,5,26,15,0,852.0,112.0,4.4,19.3,753.0,643.77,505.7
2018,5,26,15,15,839.0,109.5,4.4,19.3,710.5,591.42,465.06
2018,5,26,15,30,826.0,107.0,4.4,19.3,668.0,540.17,424.18
2018,5,26,15,45,811.0,103.5,4.4,18.9,622.0,486.97,381.32
2018,5,26,16,0,796.0,100.0,4.4,18.5,576.0,434.18,337.45
2018,5,26,16,15,775.5,96.5,4.4,18.2,527.5,379.95,291.12
2018,5,26,16,30,755.0,93.0,4.4,17.9,479.0,327.19,244.89
2018,5,26,16,45,725.5,89.0,4.35,17.65,427.5,270.5,195.05
2018,5,26,17,0,696.0,85.0,4.3,17.4,376.0,219.18,149.71
2018,5,26,17,15,655.0,79.5,4.2,17.0,324.0,167.8,106.33
2018,5,26,17,30,614.0,74.0,4.1,16.6,272.0,120.97,70.15
2018,5,26,17,45,554.5,68.0,4.0,16.2,222.5,77.51,43.52
2018,5,26,18,0,495.0,62.0,3.9,15.8,173.0,44.39,33.74
2018,5,26,18,15,404.5,52.5,3.75,15.3,128.0,39.33,28.99
2018,5,26,18,30,314.0,43.0,3.6,14.8,83.0,32.91,22.73
2018,5,26,18,45,197.0,29.5,3.45,14.3,51.0,23.09,11.4
2018,5,26,19,0,80.0,16.0,3.3,13.8,19.0,15.73,0.0
2018,5,26,19,15,40.0,8.0,3.25,13.5,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,45,22.0,5.5,1.9,11.7,6.0,0.0,0.0
2018,5,27,5,0,44.0,11.0,1.9,11.8,12.0,15.26,0.0
2018,5,27,5,15,143.5,25.5,1.9,12.15,39.5,52.44,14.99
2018,5,27,5,30,243.0,40.0,1.9,12.5,67.0,99.91,66.22
2018,5,27,5,45,334.0,51.0,1.9,12.8,108.5,148.71,108.19
2018,5,27,6,0,425.0,62.0,1.9,13.1,150.0,208.85,160.12
2018,5,27,6,15,488.5,70.5,1.85,13.65,198.5,265.11,209.38
2018,5,27,6,30,552.0,79.0,1.8,14.2,247.0,327.61,262.79
2018,5,27,6,45,596.0,85.5,1.75,14.8,298.0,384.68,310.48
2018,5,27,7,0,640.0,92.0,1.7,15.4,349.0,445.34,359.35
2018,5,27,7,15,666.5,98.5,1.75,16.15,398.5,499.24,401.39
2018,5,27,7,30,693.0,105.0,1.8,16.9,448.0,554.43,442.97
2018,5,27,7,45,718.5,110.0,1.8,17.65,498.5,608.29,481.96
2018,5,27,8,0,744.0,115.0,1.8,18.4,549.0,662.74,520.09
2018,5,27,8,15,772.5,115.5,1.85,19.05,599.0,713.02,553.53
2018,5,27,8,30,801.0,116.0,1.9,19.7,649.0,765.28,587.36
2018,5,27,8,45,818.0,117.5,1.95,20.35,693.0,808.97,614.58
2018,5,27,9,0,835.0,119.0,2.0,21.0,737.0,851.37,640.57
2018,5,27,9,15,848.5,120.0,2.05,21.35,776.0,883.8,660.26
2018,5,27,9,30,862.0,121.0,2.1,21.7,815.0,918.9,681.69
2018,5,27,9,45,873.0,121.0,2.2,22.1,848.5,948.43,699.64
2018,5,27,10,0,884.0,121.0,2.3,22.5,882.0,975.48,715.97
2018,5,27,10,15,891.0,121.5,2.4,22.75,908.5,996.5,728.79
2018,5,27,10,30,898.0,122.0,2.5,23.0,935.0,1014.57,739.81
2018,5,27,10,45,903.0,122.0,2.6,23.25,954.5,1027.07,747.32
2018,5,27,11,0,908.0,122.0,2.7,23.5,974.0,1036.38,752.91
2018,5,27,11,15,910.5,122.5,2.8,23.7,986.0,1040.43,755.38
2018,5,27,11,30,913.0,123.0,2.9,23.9,998.0,1041.18,755.87
2018,5,27,11,45,914.0,123.0,3.0,24.05,1002.5,1036.63,753.2
2018,5,27,12,0,915.0,123.0,3.1,24.2,1007.0,1028.82,748.54
2018,5,27,12,15,914.0,122.0,3.2,24.3,1003.0,1014.85,740.11
2018,5,27,12,30,913.0,121.0,3.3,24.4,999.0,997.77,729.72
2018,5,27,12,45,910.5,121.0,3.4,24.45,988.5,977.22,717.2
2018,5,27,13,0,908.0,121.0,3.5,24.5,978.0,953.76,702.74
2018,5,27,13,15,905.0,119.5,3.55,24.5,960.0,925.58,684.91
2018,5,27,13,30,902.0,118.0,3.6,24.5,942.0,894.75,665.23
2018,5,27,13,45,897.0,116.5,3.7,24.45,917.0,859.73,642.96
2018,5,27,14,0,892.0,115.0,3.8,24.4,892.0,822.47,618.94
2018,5,27,14,15,884.5,113.0,3.8,24.3,860.0,780.75,591.23
2018,5,27,14,30,877.0,111.0,3.8,24.2,828.0,737.33,562.06
2018,5,27,14,45,867.5,109.0,3.85,24.15,791.0,691.07,530.09
2018,5,27,15,0,858.0,107.0,3.9,24.1,754.0,643.68,495.11
2018,5,27,15,15,845.0,105.0,3.9,24.1,711.5,593.36,456.84
2018,5,27,15,30,832.0,103.0,3.9,24.1,669.0,540.52,415.76
2018,5,27,15,45,815.5,100.0,3.8,23.8,622.5,486.82,373.19
2018,5,27,16,0,799.0,97.0,3.7,23.5,576.0,433.67,329.81
2018,5,27,16,15,778.0,93.0,3.65,23.25,526.5,378.67,283.91
2018,5,27,16,30,757.0,89.0,3.6,23.0,477.0,325.19,238.13
2018,5,27,16,45,728.5,85.0,3.5,22.75,426.0,271.41,191.63
2018,5,27,17,0,700.0,81.0,3.4,22.5,375.0,217.61,145.25
2018,5,27,17,15,660.5,76.0,3.15,21.95,323.5,166.69,103.06
2018,5,27,17,30,621.0,71.0,2.9,21.4,272.0,120.13,67.66
2018,5,27,17,45,564.0,65.0,2.65,20.9,223.0,76.32,41.05
2018,5,27,18,0,507.0,59.0,2.4,20.4,174.0,41.56,30.64
2018,5,27,18,15,421.0,50.5,2.25,19.6,129.5,37.29,26.72
2018,5,27,18,30,335.0,42.0,2.1,18.8,85.0,32.8,22.28
2018,5,27,18,45,215.5,29.5,1.9,18.05,52.5,23.03,11.5
2018,5,27,19,0,96.0,17.0,1.7,17.3,20.0,16.71,0.0
2018,5,27,19,15,48.0,8.5,1.65,16.95,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,5,28,4,45,35.5,6.0,0.65,16.3,6.5,0.0,0.0
2018,5,28,5,0,71.0,12.0,0.6,16.5,13.0,19.01,0.0
2018,5,28,5,15,192.0,24.0,0.55,16.95,42.0,58.42,17.71
2018,5,28,5,30,313.0,36.0,0.5,17.4,71.0,110.57,70.79
2018,5,28,5,45,406.5,44.0,0.45,17.9,113.5,161.45,113.62
2018,5,28,6,0,500.0,52.0,0.4,18.4,156.0,222.32,164.66
2018,5,28,6,15,561.0,58.5,0.4,18.95,205.5,279.3,212.99
2018,5,28,6,30,622.0,65.0,0.4,19.5,255.0,342.24,264.73
2018,5,28,6,45,665.0,69.0,0.4,20.1,306.5,399.49,310.53
2018,5,28,7,0,708.0,73.0,0.4,20.7,358.0,459.24,356.47
2018,5,28,7,15,738.5,77.0,0.45,21.4,410.0,515.9,398.6
2018,5,28,7,30,769.0,81.0,0.5,22.1,462.0,574.1,440.3
2018,5,28,7,45,792.5,84.0,0.55,22.8,512.5,627.73,477.35
2018,5,28,8,0,816.0,87.0,0.6,23.5,563.0,681.64,512.23
2018,5,28,8,15,834.0,89.0,0.7,24.15,610.5,726.76,540.56
2018,5,28,8,30,852.0,91.0,0.8,24.8,658.0,774.44,570.23
2018,5,28,8,45,865.5,93.0,0.9,25.4,702.0,817.39,596.43
2018,5,28,9,0,879.0,95.0,1.0,26.0,746.0,858.73,621.31
2018,5,28,9,15,886.5,98.0,1.1,26.45,784.0,894.0,642.43
2018,5,28,9,30,894.0,101.0,1.2,26.9,822.0,926.86,661.94
2018,5,28,9,45,899.0,104.5,1.3,27.3,854.5,955.33,678.76
2018,5,28,10,0,904.0,108.0,1.4,27.7,887.0,980.95,693.8
2018,5,28,10,15,910.5,109.0,1.55,27.95,914.0,1002.41,707.43
2018,5,28,10,30,917.0,110.0,1.7,28.2,941.0,1020.85,719.24
2018,5,28,10,45,921.5,110.5,1.8,28.45,961.0,1033.64,726.92
2018,5,28,11,0,926.0,111.0,1.9,28.7,981.0,1043.16,732.72
2018,5,28,11,15,929.0,111.5,2.0,28.85,993.5,1047.86,735.95
2018,5,28,11,30,932.0,112.0,2.1,29.0,1006.0,1049.19,737.23
2018,5,28,11,45,933.5,111.5,2.2,29.1,1010.5,1044.64,735.12
2018,5,28,12,0,935.0,111.0,2.3,29.2,1015.0,1036.76,731.06
2018,5,28,12,15,932.5,112.0,2.45,29.2,1011.5,1023.19,724.31
2018,5,28,12,30,930.0,113.0,2.6,29.2,1008.0,1006.45,715.55
2018,5,28,12,45,925.5,114.0,2.7,29.25,996.5,984.77,702.99
2018,5,28,13,0,921.0,115.0,2.8,29.3,985.0,960.2,688.54
2018,5,28,13,15,917.5,114.5,2.9,29.2,967.0,932.3,672.25
2018,5,28,13,30,914.0,114.0,3.0,29.1,949.0,901.72,654.07
2018,5,28,13,45,909.0,112.5,3.1,29.0,924.0,866.39,632.55
2018,5,28,14,0,904.0,111.0,3.2,28.9,899.0,828.78,609.26
2018,5,28,14,15,897.0,109.5,3.25,28.75,867.5,787.54,583.06
2018,5,28,14,30,890.0,108.0,3.3,28.6,836.0,744.52,555.32
2018,5,28,14,45,880.5,106.0,3.35,28.4,798.5,697.77,524.39
2018,5,28,15,0,871.0,104.0,3.4,28.2,761.0,649.88,490.22
2018,5,28,15,15,858.5,101.5,3.4,28.2,718.5,598.84,452.32
2018,5,28,15,30,846.0,99.0,3.4,28.2,676.0,547.39,413.11
2018,5,28,15,45,829.5,96.0,3.4,27.75,629.0,490.83,369.77
2018,5,28,16,0,813.0,93.0,3.4,27.3,582.0,437.01,327.04
2018,5,28,16,15,792.5,89.5,3.35,27.0,532.5,381.98,281.89
2018,5,28,16,30,772.0,86.0,3.3,26.7,483.0,328.37,236.74
2018,5,28,16,45,744.0,82.0,3.25,26.35,431.5,273.93,190.46
2018,5,28,17,0,716.0,78.0,3.2,26.0,380.0,222.21,146.33
2018,5,28,17,15,677.0,73.5,3.0,25.4,328.5,168.26,102.23
2018,5,28,17,30,638.0,69.0,2.8,24.8,277.0,121.25,66.83
2018,5,28,17,45,583.0,63.0,2.55,24.2,227.5,76.56,39.75
2018,5,28,18,0,528.0,57.0,2.3,23.6,178.0,39.69,28.61
2018,5,28,18,15,443.0,49.0,2.1,22.75,133.0,35.78,25.06
2018,5,28,18,30,358.0,41.0,1.9,21.9,88.0,31.66,21.05
2018,5,28,18,45,235.0,29.0,1.7,21.05,54.5,23.21,11.74
2018,5,28,19,0,112.0,17.0,1.5,20.2,21.0,16.71,0.0
2018,5,28,19,15,56.0,8.5,1.45,19.9,10.5,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,45,34.0,6.0,0.8,16.8,6.5,0.0,0.0
2018,5,29,5,0,68.0,12.0,0.8,16.8,13.0,18.74,0.0
2018,5,29,5,15,185.5,24.5,0.9,17.25,42.0,58.16,19.04
2018,5,29,5,30,303.0,37.0,1.0,17.7,71.0,109.59,70.53
2018,5,29,5,45,393.0,46.0,1.1,18.15,113.5,160.13,113.31
2018,5,29,6,0,483.0,55.0,1.2,18.6,156.0,220.29,164.39
2018,5,29,6,15,543.5,62.0,1.2,19.15,205.0,276.77,212.91
2018,5,29,6,30,604.0,69.0,1.2,19.7,254.0,339.16,265.01
2018,5,29,6,45,645.0,74.5,1.2,20.2,305.0,396.23,311.64
2018,5,29,7,0,686.0,80.0,1.2,20.7,356.0,456.57,359.11
2018,5,29,7,15,716.5,83.5,1.2,21.4,407.0,510.44,399.81
2018,5,29,7,30,747.0,87.0,1.2,22.1,458.0,567.08,440.99
2018,5,29,7,45,769.5,91.0,1.2,22.75,508.0,620.16,478.14
2018,5,29,8,0,792.0,95.0,1.2,23.4,558.0,673.47,513.42
2018,5,29,8,15,809.0,97.5,1.2,23.9,604.5,720.94,543.12
2018,5,29,8,30,826.0,100.0,1.2,24.4,651.0,767.61,571.69
2018,5,29,8,45,839.0,103.5,1.2,24.95,694.5,806.92,594.68
2018,5,29,9,0,852.0,107.0,1.2,25.5,738.0,848.54,618.84
2018,5,29,9,15,866.0,106.5,1.2,25.9,777.0,884.96,639.6
2018,5,29,9,30,880.0,106.0,1.2,26.3,816.0,919.43,658.9
2018,5,29,9,45,892.5,105.0,1.25,26.7,850.0,949.79,676.2
2018,5,29,10,0,905.0,104.0,1.3,27.1,884.0,977.69,691.93
2018,5,29,10,15,910.5,105.0,1.4,27.35,910.5,998.24,704.3
2018,5,29,10,30,916.0,106.0,1.5,27.6,937.0,1015.73,714.9
2018,5,29,10,45,920.0,106.5,1.55,27.9,956.0,1028.06,721.52
2018,5,29,11,0,924.0,107.0,1.6,28.2,975.0,1037.13,726.29
2018,5,29,11,15,926.0,108.0,1.7,28.35,987.5,1041.38,729.4
2018,5,29,11,30,928.0,109.0,1.8,28.5,1000.0,1042.28,730.58
2018,5,29,11,45,928.5,109.5,1.9,28.7,1004.5,1037.82,728.41
2018,5,29,12,0,929.0,110.0,2.0,28.9,1009.0,1030.05,724.29
2018,5,29,12,15,926.5,111.0,2.15,28.9,1005.5,1016.59,717.84
2018,5,29,12,30,924.0,112.0,2.3,28.9,1002.0,1000.01,709.39
2018,5,29,12,45,919.0,113.5,2.45,28.95,990.5,978.51,697.59
2018,5,29,13,0,914.0,115.0,2.6,29.0,979.0,954.17,683.84
2018,5,29,13,15,909.5,115.0,2.75,28.85,961.0,926.09,668.04
2018,5,29,13,30,905.0,115.0,2.9,28.7,943.0,895.41,650.3
2018,5,29,13,45,899.0,114.5,3.05,28.6,918.0,860.55,629.39
2018,5,29,14,0,893.0,114.0,3.2,28.5,893.0,823.49,606.68
2018,5,29,14,15,885.0,112.0,3.3,28.2,861.0,781.47,580.43
2018,5,29,14,30,877.0,110.0,3.4,27.9,829.0,737.78,552.62
2018,5,29,14,45,866.0,109.5,3.55,27.65,792.0,692.02,522.52
2018,5,29,15,0,855.0,109.0,3.7,27.4,755.0,645.26,489.27
2018,5,29,15,15,842.0,106.5,3.7,27.4,712.5,594.69,451.46
2018,5,29,15,30,829.0,104.0,3.7,27.4,670.0,541.62,410.9
2018,5,29,15,45,811.5,101.0,3.85,26.6,623.5,487.66,369.96
2018,5,29,16,0,794.0,98.0,4.0,25.8,577.0,434.35,327.96
2018,5,29,16,15,771.0,95.5,4.05,25.25,528.0,380.29,283.6
2018,5,29,16,30,748.0,93.0,4.1,24.7,479.0,327.94,239.41
2018,5,29,16,45,718.5,89.0,4.1,24.1,428.0,271.69,191.64
2018,5,29,17,0,689.0,85.0,4.1,23.5,377.0,220.77,147.99
2018,5,29,17,15,649.0,79.5,4.05,22.8,325.5,169.89,105.98
2018,5,29,17,30,609.0,74.0,4.0,22.1,274.0,123.42,70.54
2018,5,29,17,45,552.5,68.0,3.9,21.35,225.0,80.2,43.86
2018,5,29,18,0,496.0,62.0,3.8,20.6,176.0,43.95,32.69
2018,5,29,18,15,411.0,52.5,3.65,19.85,131.5,38.87,28.07
2018,5,29,18,30,326.0,43.0,3.5,19.1,87.0,33.47,22.89
2018,5,29,18,45,210.0,30.0,3.4,18.4,54.0,23.34,12.26
2018,5,29,19,0,94.0,17.0,3.3,17.7,21.0,16.71,0.0
2018,5,29,19,15,47.0,8.5,3.25,17.25,10.5,8.36,0.0
2018,5,29,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,6.0,2.9,11.85,6.5,0.0,0.0
2018,5,30,5,0,42.0,12.0,3.0,12.0,13.0,16.11,0.0
2018,5,30,5,15,122.5,26.5,3.1,12.25,38.5,50.78,18.45
2018,5,30,5,30,203.0,41.0,3.2,12.5,64.0,92.79,62.39
2018,5,30,5,45,287.0,53.0,3.3,12.8,103.5,138.8,101.84
2018,5,30,6,0,371.0,65.0,3.4,13.1,143.0,194.05,149.79
2018,5,30,6,15,348.5,83.0,3.4,13.45,172.0,225.25,179.71
2018,5,30,6,30,326.0,101.0,3.4,13.8,201.0,253.72,205.95
2018,5,30,6,45,315.5,119.0,3.4,14.15,230.5,279.83,228.97
2018,5,30,7,0,305.0,137.0,3.4,14.5,260.0,309.34,253.68
2018,5,30,7,15,287.0,163.0,3.35,14.95,291.5,341.71,279.38
2018,5,30,7,30,269.0,189.0,3.3,15.4,323.0,371.75,302.3
2018,5,30,7,45,355.0,196.0,3.3,15.85,392.0,448.31,362.99
2018,5,30,8,0,441.0,203.0,3.3,16.3,461.0,538.82,432.6
2018,5,30,8,15,388.0,238.0,3.25,16.75,479.0,547.01,435.56
2018,5,30,8,30,335.0,273.0,3.2,17.2,497.0,557.0,439.81
2018,5,30,8,45,383.0,278.5,3.2,17.7,550.5,613.64,481.32
2018,5,30,9,0,431.0,284.0,3.2,18.2,604.0,679.9,528.52
2018,5,30,9,15,482.5,281.0,3.25,18.6,656.5,734.75,567.39
2018,5,30,9,30,534.0,278.0,3.3,19.0,709.0,790.79,606.53
2018,5,30,9,45,600.5,258.0,3.3,19.4,761.5,845.81,644.75
2018,5,30,10,0,667.0,238.0,3.3,19.8,814.0,899.99,681.61
2018,5,30,10,15,736.0,209.5,3.4,20.1,863.0,947.32,712.46
2018,5,30,10,30,805.0,181.0,3.5,20.4,912.0,990.08,739.99
2018,5,30,10,45,688.5,256.5,3.55,20.7,891.0,962.75,720.09
2018,5,30,11,0,572.0,332.0,3.6,21.0,870.0,924.74,689.82
2018,5,30,11,15,741.5,232.5,3.7,21.1,939.0,993.56,740.26
2018,5,30,11,30,911.0,133.0,3.8,21.2,1008.0,1049.63,777.1
2018,5,30,11,45,912.0,133.0,3.9,21.35,1012.5,1045.12,773.71
2018,5,30,12,0,913.0,133.0,4.0,21.5,1017.0,1037.37,768.76
2018,5,30,12,15,910.0,134.5,4.1,21.45,1013.5,1023.99,760.75
2018,5,30,12,30,907.0,136.0,4.2,21.4,1010.0,1007.56,750.77
2018,5,30,12,45,900.5,138.0,4.35,21.35,998.0,985.36,737.2
2018,5,30,13,0,894.0,140.0,4.5,21.3,986.0,960.44,721.94
2018,5,30,13,15,890.0,139.5,4.6,21.1,968.0,932.76,704.98
2018,5,30,13,30,886.0,139.0,4.7,20.9,950.0,902.52,686.1
2018,5,30,13,45,879.5,137.5,4.8,20.75,924.5,866.83,663.05
2018,5,30,14,0,873.0,136.0,4.9,20.6,899.0,829.03,638.25
2018,5,30,14,15,865.5,134.5,4.95,20.35,868.0,788.56,611.2
2018,5,30,14,30,858.0,133.0,5.0,20.1,837.0,746.42,582.6
2018,5,30,14,45,848.0,130.0,5.05,19.8,799.5,699.06,548.76
2018,5,30,15,0,838.0,127.0,5.1,19.5,762.0,650.9,512.75
2018,5,30,15,15,824.0,124.0,5.1,19.5,719.0,599.63,472.7
2018,5,30,15,30,810.0,121.0,5.1,19.5,676.0,548.2,431.57
2018,5,30,15,45,792.5,118.5,5.1,18.85,630.0,495.62,389.48
2018,5,30,16,0,775.0,116.0,5.1,18.2,584.0,443.72,346.63
2018,5,30,16,15,752.5,111.5,5.1,17.8,534.5,386.32,298.02
2018,5,30,16,30,730.0,107.0,5.1,17.4,485.0,333.01,251.53
2018,5,30,16,45,699.0,102.5,5.1,17.0,433.5,279.27,204.25
2018,5,30,17,0,668.0,98.0,5.1,16.6,382.0,228.6,159.57
2018,5,30,17,15,625.0,92.0,5.05,16.1,330.0,177.89,116.64
2018,5,30,17,30,582.0,86.0,5.0,15.6,278.0,131.99,80.7
2018,5,30,17,45,522.0,78.5,5.0,15.1,228.0,88.78,52.93
2018,5,30,18,0,462.0,71.0,5.0,14.6,178.0,52.59,41.22
2018,5,30,18,15,373.0,60.5,4.95,14.1,133.0,45.13,34.32
2018,5,30,18,30,284.0,50.0,4.9,13.6,88.0,38.41,27.77
2018,5,30,18,45,176.5,34.0,4.8,13.15,54.5,26.64,15.44
2018,5,30,19,0,69.0,18.0,4.7,12.7,21.0,17.69,0.0
2018,5,30,19,15,34.5,9.0,4.65,12.4,10.5,8.85,0.0
2018,5,30,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,4,45,15.5,6.0,3.1,10.55,6.5,0.0,0.0
2018,5,31,5,0,31.0,12.0,3.1,10.6,13.0,14.99,0.0
2018,5,31,5,15,124.0,28.5,3.1,10.8,41.5,53.32,20.87
2018,5,31,5,30,217.0,45.0,3.1,11.0,70.0,100.14,68.31
2018,5,31,5,45,314.5,57.0,3.1,11.25,113.0,150.49,111.33
2018,5,31,6,0,412.0,69.0,3.1,11.5,156.0,211.52,164.22
2018,5,31,6,15,482.5,76.5,3.05,11.85,205.5,269.57,215.49
2018,5,31,6,30,553.0,84.0,3.0,12.2,255.0,333.76,271.17
2018,5,31,6,45,605.5,89.0,3.0,12.55,307.5,393.34,322.13
2018,5,31,7,0,658.0,94.0,3.0,12.9,360.0,457.3,375.22
2018,5,31,7,15,694.0,98.0,3.0,13.35,412.5,514.75,421.48
2018,5,31,7,30,730.0,102.0,3.0,13.8,465.0,574.31,467.98
2018,5,31,7,45,759.0,103.5,3.0,14.25,516.0,626.7,507.71
2018,5,31,8,0,788.0,105.0,3.0,14.7,567.0,681.49,547.71
2018,5,31,8,15,807.5,108.0,3.05,15.05,615.0,731.22,582.04
2018,5,31,8,30,827.0,111.0,3.1,15.4,663.0,780.34,615.38
2018,5,31,8,45,843.5,112.0,3.15,15.8,707.0,823.94,644.13
2018,5,31,9,0,860.0,113.0,3.2,16.2,751.0,861.72,668.44
2018,5,31,9,15,871.0,114.5,3.25,16.5,790.0,897.83,691.64
2018,5,31,9,30,882.0,116.0,3.3,16.8,829.0,931.8,713.18
2018,5,31,9,45,890.5,117.5,3.4,17.1,862.0,961.08,731.74
2018,5,31,10,0,899.0,119.0,3.5,17.4,895.0,987.71,748.49
2018,5,31,10,15,904.5,120.5,3.6,17.55,921.5,1008.62,761.81
2018,5,31,10,30,910.0,122.0,3.7,17.7,948.0,1026.49,773.17
2018,5,31,10,45,914.0,122.5,3.85,17.85,967.5,1038.7,781.19
2018,5,31,11,0,918.0,123.0,4.0,18.0,987.0,1047.68,787.16
2018,5,31,11,15,920.0,124.0,4.15,18.05,999.0,1051.86,790.32
2018,5,31,11,30,922.0,125.0,4.3,18.1,1011.0,1052.71,791.37
2018,5,31,11,45,923.5,125.0,4.5,18.1,1016.0,1048.73,790.16
2018,5,31,12,0,925.0,125.0,4.7,18.1,1021.0,1041.47,787.1
2018,5,31,12,15,922.0,126.5,4.8,18.0,1017.5,1028.04,779.24
2018,5,31,12,30,919.0,128.0,4.9,17.9,1014.0,1011.52,769.3
2018,5,31,12,45,913.5,129.5,5.0,17.85,1002.5,989.65,755.51
2018,5,31,13,0,908.0,131.0,5.1,17.8,991.0,964.97,739.74
2018,5,31,13,15,904.5,130.0,5.1,17.65,973.0,936.99,721.16
2018,5,31,13,30,901.0,129.0,5.1,17.5,955.0,906.39,700.69
2018,5,31,13,45,895.0,127.5,5.1,17.4,929.5,870.74,676.38
2018,5,31,14,0,889.0,126.0,5.1,17.3,904.0,832.91,650.38
2018,5,31,14,15,881.5,125.0,5.1,17.2,873.0,792.41,622.24
2018,5,31,14,30,874.0,124.0,5.1,17.1,842.0,750.2,592.6
2018,5,31,14,45,864.5,121.5,5.05,16.95,804.5,703.73,558.64
2018,5,31,15,0,855.0,119.0,5.0,16.8,767.0,656.15,521.98
2018,5,31,15,15,841.5,116.0,5.0,16.8,724.0,603.19,480.32
2018,5,31,15,30,828.0,113.0,5.0,16.8,681.0,551.26,438.41
2018,5,31,15,45,813.0,109.5,4.9,16.4,635.0,498.14,394.88
2018,5,31,16,0,798.0,106.0,4.8,16.0,589.0,445.41,350.47
2018,5,31,16,15,777.0,102.5,4.8,15.7,540.0,391.0,303.61
2018,5,31,16,30,756.0,99.0,4.8,15.4,491.0,338.11,256.9
2018,5,31,16,45,726.0,94.5,4.75,15.1,439.0,280.63,206.03
2018,5,31,17,0,696.0,90.0,4.7,14.8,387.0,228.73,159.74
2018,5,31,17,15,654.5,85.0,4.65,14.45,335.0,177.6,115.86
2018,5,31,17,30,613.0,80.0,4.6,14.1,283.0,131.06,78.95
2018,5,31,17,45,553.5,73.0,4.55,13.7,232.5,86.48,49.95
2018,5,31,18,0,494.0,66.0,4.5,13.3,182.0,48.8,38.07
2018,5,31,18,15,406.5,56.5,4.35,12.95,136.5,42.37,32.07
2018,5,31,18,30,319.0,47.0,4.2,12.6,91.0,35.87,25.73
2018,5,31,18,45,203.0,33.0,4.05,12.2,57.0,25.74,15.03
2018,5,31,19,0,87.0,19.0,3.9,11.8,23.0,15.08,0.0
2018,5,31,19,15,43.5,9.5,3.85,11.65,11.5,9.34,0.0
2018,5,31,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,1,4,45,32.0,6.0,2.3,10.35,7.0,0.0,0.0
2018,6,1,5,0,64.0,12.0,2.4,10.5,14.0,18.42,0.0
2018,6,1,5,15,181.5,26.0,2.45,10.9,44.5,59.66,23.63
2018,6,1,5,30,299.0,40.0,2.5,11.3,75.0,111.79,74.72
2018,6,1,5,45,394.5,49.0,2.55,11.7,118.5,163.9,119.79
2018,6,1,6,0,490.0,58.0,2.6,12.1,162.0,225.99,173.99
2018,6,1,6,15,553.5,64.5,2.55,12.65,212.0,283.46,225.01
2018,6,1,6,30,617.0,71.0,2.5,13.2,262.0,347.1,280.09
2018,6,1,6,45,662.0,75.5,2.45,13.75,314.0,405.61,329.7
2018,6,1,7,0,707.0,80.0,2.4,14.3,366.0,467.75,380.52
2018,6,1,7,15,738.5,84.0,2.3,14.95,418.5,523.73,424.49
2018,6,1,7,30,770.0,88.0,2.2,15.6,471.0,582.51,468.85
2018,6,1,7,45,795.0,90.0,2.1,16.25,522.0,636.06,507.64
2018,6,1,8,0,820.0,92.0,2.0,16.9,573.0,689.99,544.18
2018,6,1,8,15,838.0,94.5,2.0,17.65,621.0,739.29,575.98
2018,6,1,8,30,856.0,97.0,2.0,18.4,669.0,784.03,603.86
2018,6,1,8,45,870.0,98.5,1.95,19.1,713.0,826.93,629.61
2018,6,1,9,0,884.0,100.0,1.9,19.8,757.0,868.28,653.72
2018,6,1,9,15,896.5,100.5,1.9,20.45,796.5,905.41,675.19
2018,6,1,9,30,909.0,101.0,1.9,21.1,836.0,940.41,694.99
2018,6,1,9,45,919.5,100.5,1.9,21.7,869.5,970.15,711.25
2018,6,1,10,0,930.0,100.0,1.9,22.3,903.0,997.26,725.71
2018,6,1,10,15,935.5,101.0,1.9,22.8,930.0,1018.29,736.51
2018,6,1,10,30,941.0,102.0,1.9,23.3,957.0,1036.19,745.38
2018,6,1,10,45,945.0,103.0,1.9,23.75,977.0,1049.37,751.48
2018,6,1,11,0,949.0,104.0,1.9,24.2,997.0,1059.2,755.6
2018,6,1,11,15,951.0,104.5,1.95,24.55,1009.5,1063.11,757.15
2018,6,1,11,30,953.0,105.0,2.0,24.9,1022.0,1063.59,756.73
2018,6,1,11,45,954.5,105.0,2.05,25.2,1027.0,1059.64,753.83
2018,6,1,12,0,956.0,105.0,2.1,25.5,1032.0,1052.28,748.96
2018,6,1,12,15,952.0,107.0,2.2,25.7,1028.0,1038.19,740.88
2018,6,1,12,30,948.0,109.0,2.3,25.9,1024.0,1020.92,730.85
2018,6,1,12,45,942.0,111.5,2.4,26.1,1012.5,999.17,717.96
2018,6,1,13,0,936.0,114.0,2.5,26.3,1001.0,974.54,703.17
2018,6,1,13,15,932.0,113.5,2.6,26.35,982.5,946.02,686.2
2018,6,1,13,30,928.0,113.0,2.7,26.4,964.0,914.81,667.31
2018,6,1,13,45,922.0,112.0,2.8,26.45,938.5,878.9,645.13
2018,6,1,14,0,916.0,111.0,2.9,26.5,913.0,840.75,621.18
2018,6,1,14,15,909.0,109.5,3.0,26.45,881.5,799.27,594.9
2018,6,1,14,30,902.0,108.0,3.1,26.4,850.0,756.0,567.0
2018,6,1,14,45,892.0,106.5,3.2,26.3,812.5,709.08,536.11
