Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,0,882.0,105.0,3.3,26.2,775.0,661.02,501.72
2018,6,1,15,15,869.5,102.5,3.3,26.2,732.0,609.65,463.47
2018,6,1,15,30,857.0,100.0,3.3,26.2,689.0,557.85,423.87
2018,6,1,15,45,840.5,97.5,3.4,25.85,642.0,501.35,380.48
2018,6,1,16,0,824.0,95.0,3.5,25.5,595.0,447.57,337.61
2018,6,1,16,15,802.5,91.5,3.55,25.15,544.5,391.67,291.77
2018,6,1,16,30,781.0,88.0,3.6,24.8,494.0,337.29,245.89
2018,6,1,16,45,753.0,84.5,3.6,24.45,442.5,282.86,199.28
2018,6,1,17,0,725.0,81.0,3.6,24.1,391.0,231.11,154.72
2018,6,1,17,15,687.5,76.0,3.4,23.45,339.0,176.32,109.33
2018,6,1,17,30,650.0,71.0,3.2,22.8,287.0,128.39,72.38
2018,6,1,17,45,595.5,64.5,2.95,22.15,236.5,82.43,43.25
2018,6,1,18,0,541.0,58.0,2.7,21.5,186.0,42.71,31.52
2018,6,1,18,15,459.5,50.0,2.5,20.65,140.5,36.19,25.72
2018,6,1,18,30,378.0,42.0,2.3,19.8,95.0,32.07,21.73
2018,6,1,18,45,254.0,30.5,2.05,18.95,60.0,24.17,13.48
2018,6,1,19,0,130.0,19.0,1.8,18.1,25.0,15.05,0.0
2018,6,1,19,15,65.0,9.5,1.8,17.75,12.5,9.34,0.0
2018,6,1,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,2,4,45,40.5,6.0,1.05,14.65,7.0,0.0,0.0
2018,6,2,5,0,81.0,12.0,1.0,14.9,14.0,20.19,0.0
2018,6,2,5,15,205.5,25.0,1.1,15.7,45.0,62.65,24.84
2018,6,2,5,30,330.0,38.0,1.2,16.5,76.0,116.57,75.87
2018,6,2,5,45,420.5,46.0,1.3,17.25,119.5,167.73,119.32
2018,6,2,6,0,511.0,54.0,1.4,18.0,163.0,228.48,171.06
2018,6,2,6,15,570.5,60.5,1.45,18.7,212.5,285.48,220.25
2018,6,2,6,30,630.0,67.0,1.5,19.4,262.0,348.24,272.91
2018,6,2,6,45,671.0,71.5,1.55,20.15,313.5,405.45,319.78
2018,6,2,7,0,712.0,76.0,1.6,20.9,365.0,464.88,366.74
2018,6,2,7,15,742.0,80.0,1.6,21.65,417.0,521.36,409.57
2018,6,2,7,30,772.0,84.0,1.6,22.4,469.0,579.33,451.87
2018,6,2,7,45,794.5,87.5,1.65,23.15,519.5,632.9,489.76
2018,6,2,8,0,817.0,91.0,1.7,23.9,570.0,686.67,525.5
2018,6,2,8,15,834.0,93.5,1.6,24.5,617.5,735.09,555.08
2018,6,2,8,30,851.0,96.0,1.5,25.1,665.0,778.91,580.67
2018,6,2,8,45,864.5,98.5,1.45,25.7,709.0,822.3,605.82
2018,6,2,9,0,878.0,101.0,1.4,26.3,753.0,864.11,629.33
2018,6,2,9,15,887.5,103.0,1.35,26.85,791.5,900.02,648.66
2018,6,2,9,30,897.0,105.0,1.3,27.4,830.0,933.65,666.24
2018,6,2,9,45,904.5,106.0,1.25,27.9,862.5,961.89,680.29
2018,6,2,10,0,912.0,107.0,1.2,28.4,895.0,987.41,692.52
2018,6,2,10,15,917.5,108.5,1.15,28.85,922.0,1008.64,702.16
2018,6,2,10,30,923.0,110.0,1.1,29.3,949.0,1026.8,709.9
2018,6,2,10,45,926.5,111.0,1.05,29.8,968.5,1039.29,714.1
2018,6,2,11,0,930.0,112.0,1.0,30.3,988.0,1048.48,716.44
2018,6,2,11,15,933.0,112.0,1.0,30.6,1000.5,1052.82,717.59
2018,6,2,11,30,936.0,112.0,1.0,30.9,1013.0,1053.8,716.95
2018,6,2,11,45,937.0,112.5,1.05,31.2,1018.0,1049.92,714.59
2018,6,2,12,0,938.0,113.0,1.1,31.5,1023.0,1042.72,710.41
2018,6,2,12,15,938.0,112.5,1.15,31.65,1020.5,1030.25,703.65
2018,6,2,12,30,938.0,112.0,1.2,31.8,1018.0,1014.57,695.08
2018,6,2,12,45,937.0,111.0,1.25,31.95,1007.5,994.31,683.8
2018,6,2,13,0,936.0,110.0,1.3,32.1,997.0,971.01,670.69
2018,6,2,13,15,932.5,109.0,1.4,32.05,979.0,942.53,655.61
2018,6,2,13,30,929.0,108.0,1.5,32.0,961.0,911.33,638.62
2018,6,2,13,45,923.5,107.0,1.55,31.95,936.0,875.88,618.1
2018,6,2,14,0,918.0,106.0,1.6,31.9,911.0,838.15,595.88
2018,6,2,14,15,911.0,104.5,1.7,31.75,879.5,796.68,571.64
2018,6,2,14,30,904.0,103.0,1.8,31.6,848.0,753.41,545.7
2018,6,2,14,45,894.0,101.5,1.9,31.45,810.0,706.48,516.76
2018,6,2,15,0,884.0,100.0,2.0,31.3,772.0,658.41,484.32
2018,6,2,15,15,871.5,98.0,2.0,31.3,729.5,607.49,447.93
2018,6,2,15,30,859.0,96.0,2.0,31.3,687.0,556.13,410.18
2018,6,2,15,45,843.0,93.5,2.15,30.75,640.5,502.37,370.92
2018,6,2,16,0,827.0,91.0,2.3,30.2,594.0,446.16,328.28
2018,6,2,16,15,806.5,87.5,2.3,29.75,544.0,390.54,284.06
2018,6,2,16,30,786.0,84.0,2.3,29.3,494.0,336.31,239.6
2018,6,2,16,45,758.0,80.5,2.35,28.85,442.5,281.63,194.1
2018,6,2,17,0,730.0,77.0,2.4,28.4,391.0,229.61,150.41
2018,6,2,17,15,692.0,72.5,2.3,27.6,339.0,177.89,108.39
2018,6,2,17,30,654.0,68.0,2.2,26.8,287.0,127.28,69.98
2018,6,2,17,45,600.0,62.5,2.05,25.95,237.0,81.94,41.69
2018,6,2,18,0,546.0,57.0,1.9,25.1,187.0,42.76,31.07
2018,6,2,18,15,465.5,49.5,1.75,24.15,141.5,35.62,24.85
2018,6,2,18,30,385.0,42.0,1.6,23.2,96.0,31.94,21.31
2018,6,2,18,45,264.5,30.5,1.45,22.25,61.0,24.04,13.3
2018,6,2,19,0,144.0,19.0,1.3,21.3,26.0,15.01,0.0
2018,6,2,19,15,72.0,9.5,1.3,20.95,13.0,9.34,0.0
2018,6,2,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,4,45,45.0,6.5,0.6,19.7,7.5,0.0,0.0
2018,6,3,5,0,90.0,13.0,0.6,19.8,15.0,22.12,0.0
2018,6,3,5,15,220.0,25.0,0.65,20.25,46.5,65.02,25.87
2018,6,3,5,30,350.0,37.0,0.7,20.7,78.0,119.82,76.41
2018,6,3,5,45,441.0,44.5,0.7,21.15,122.0,171.6,119.68
2018,6,3,6,0,532.0,52.0,0.7,21.6,166.0,233.03,171.05
2018,6,3,6,15,591.0,58.0,0.7,22.1,216.0,290.36,219.5
2018,6,3,6,30,650.0,64.0,0.7,22.6,266.0,353.4,271.12
2018,6,3,6,45,691.5,68.5,0.65,23.1,318.5,410.88,316.74
2018,6,3,7,0,733.0,73.0,0.6,23.6,371.0,472.62,363.6
2018,6,3,7,15,762.0,76.5,0.7,24.35,423.0,528.96,405.45
2018,6,3,7,30,791.0,80.0,0.8,25.1,475.0,586.66,446.87
2018,6,3,7,45,813.5,82.5,0.9,25.8,525.5,639.95,483.96
2018,6,3,8,0,836.0,85.0,1.0,26.5,576.0,690.17,516.49
2018,6,3,8,15,852.5,88.0,1.1,27.0,624.0,739.31,547.66
2018,6,3,8,30,869.0,91.0,1.2,27.5,672.0,787.54,577.72
2018,6,3,8,45,882.0,93.0,1.3,28.0,716.0,830.64,603.98
2018,6,3,9,0,895.0,95.0,1.4,28.5,760.0,872.08,628.91
2018,6,3,9,15,901.0,98.5,1.5,28.85,798.0,907.03,649.84
2018,6,3,9,30,907.0,102.0,1.6,29.2,836.0,939.46,669.11
2018,6,3,9,45,909.5,106.5,1.7,29.5,867.5,967.0,685.39
2018,6,3,10,0,912.0,111.0,1.8,29.8,899.0,991.54,699.83
2018,6,3,10,15,917.5,112.0,1.9,30.05,925.5,1012.25,712.07
2018,6,3,10,30,923.0,113.0,2.0,30.3,952.0,1029.89,722.49
2018,6,3,10,45,926.5,114.5,2.15,30.5,972.0,1042.9,730.89
2018,6,3,11,0,930.0,116.0,2.3,30.7,992.0,1052.62,737.34
2018,6,3,11,15,932.5,116.0,2.4,30.8,1004.0,1056.46,740.01
2018,6,3,11,30,935.0,116.0,2.5,30.9,1016.0,1056.95,740.74
2018,6,3,11,45,936.0,116.0,2.6,30.95,1021.0,1052.59,738.74
2018,6,3,12,0,937.0,116.0,2.7,31.0,1026.0,1044.91,734.77
2018,6,3,12,15,936.0,116.5,2.8,30.9,1023.0,1032.49,728.37
2018,6,3,12,30,935.0,117.0,2.9,30.8,1020.0,1016.9,720.02
2018,6,3,12,45,932.5,117.0,3.0,30.75,1009.5,996.29,708.35
2018,6,3,13,0,930.0,117.0,3.1,30.7,999.0,972.71,694.77
2018,6,3,13,15,926.0,116.5,3.15,30.55,981.0,944.43,678.0
2018,6,3,13,30,922.0,116.0,3.2,30.4,963.0,913.49,659.42
2018,6,3,13,45,917.0,114.5,3.25,30.25,938.0,878.22,637.85
2018,6,3,14,0,912.0,113.0,3.3,30.1,913.0,840.66,614.56
2018,6,3,14,15,904.5,111.5,3.3,29.95,881.5,799.05,588.04
2018,6,3,14,30,897.0,110.0,3.3,29.8,850.0,755.69,560.05
2018,6,3,14,45,888.0,108.0,3.3,29.6,812.5,709.28,529.64
2018,6,3,15,0,879.0,106.0,3.3,29.4,775.0,661.65,495.85
2018,6,3,15,15,866.5,103.5,3.3,29.4,732.5,610.51,458.27
2018,6,3,15,30,854.0,101.0,3.3,29.4,690.0,558.93,419.38
2018,6,3,15,45,838.0,98.5,3.35,28.85,643.5,502.9,377.15
2018,6,3,16,0,822.0,96.0,3.4,28.3,597.0,449.53,335.37
2018,6,3,16,15,802.0,92.0,3.4,27.9,547.0,393.9,290.34
2018,6,3,16,30,782.0,88.0,3.4,27.5,497.0,339.63,245.13
2018,6,3,16,45,755.0,84.0,3.4,27.1,445.5,284.98,198.93
2018,6,3,17,0,728.0,80.0,3.4,26.7,394.0,232.9,154.59
2018,6,3,17,15,691.0,75.5,3.3,26.05,342.5,178.5,109.88
2018,6,3,17,30,654.0,71.0,3.2,25.4,291.0,130.83,73.28
2018,6,3,17,45,601.5,65.0,3.1,24.75,240.5,85.1,44.18
2018,6,3,18,0,549.0,59.0,3.0,24.1,190.0,45.38,33.46
2018,6,3,18,15,468.5,51.0,2.8,23.25,144.0,36.87,26.02
2018,6,3,18,30,388.0,43.0,2.6,22.4,98.0,32.78,22.12
2018,6,3,18,45,267.5,32.0,2.4,21.6,63.0,25.43,14.57
2018,6,3,19,0,147.0,21.0,2.2,20.8,28.0,16.68,0.0
2018,6,3,19,15,73.5,10.5,2.15,20.35,14.0,10.32,0.0
2018,6,3,19,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,4,4,45,53.5,6.5,2.25,14.35,8.0,0.0,0.0
2018,6,4,5,0,107.0,13.0,2.4,14.5,16.0,23.91,0.0
2018,6,4,5,15,245.0,24.0,2.45,14.9,48.0,68.1,28.17
2018,6,4,5,30,383.0,35.0,2.5,15.3,80.0,124.78,81.11
2018,6,4,5,45,472.5,42.5,2.55,15.7,125.0,177.83,127.11
2018,6,4,6,0,562.0,50.0,2.6,16.1,170.0,240.42,181.64
2018,6,4,6,15,618.5,55.0,2.7,16.75,220.0,297.26,231.98
2018,6,4,6,30,675.0,60.0,2.8,17.4,270.0,358.66,284.96
2018,6,4,6,45,714.0,64.0,2.95,18.05,322.0,416.66,333.96
2018,6,4,7,0,753.0,68.0,3.1,18.7,374.0,477.59,383.69
2018,6,4,7,15,781.0,71.5,3.2,19.45,426.5,534.27,428.28
2018,6,4,7,30,809.0,75.0,3.3,20.2,479.0,592.2,472.31
2018,6,4,7,45,830.0,77.5,3.35,20.9,529.5,642.33,509.19
2018,6,4,8,0,851.0,80.0,3.4,21.6,580.0,695.19,545.03
2018,6,4,8,15,866.5,82.5,3.45,22.15,627.5,743.65,577.13
2018,6,4,8,30,882.0,85.0,3.5,22.7,675.0,791.1,607.96
2018,6,4,8,45,894.5,86.5,3.55,23.3,719.0,833.73,634.78
2018,6,4,9,0,907.0,88.0,3.6,23.9,763.0,874.63,660.07
2018,6,4,9,15,911.0,93.0,3.6,24.35,800.5,909.84,681.26
2018,6,4,9,30,915.0,98.0,3.6,24.8,838.0,942.36,700.47
2018,6,4,9,45,916.0,103.0,3.6,25.25,869.5,969.25,715.78
2018,6,4,10,0,917.0,108.0,3.6,25.7,901.0,993.07,729.01
2018,6,4,10,15,923.5,108.5,3.65,26.0,928.0,1014.34,741.34
2018,6,4,10,30,930.0,109.0,3.7,26.3,955.0,1032.58,751.74
2018,6,4,10,45,934.0,110.0,3.7,26.6,975.0,1045.69,758.52
2018,6,4,11,0,938.0,111.0,3.7,26.9,995.0,1055.5,763.29
2018,6,4,11,15,940.5,112.0,3.8,27.05,1008.0,1060.46,766.23
2018,6,4,11,30,943.0,113.0,3.9,27.2,1021.0,1062.01,767.13
2018,6,4,11,45,944.5,112.5,3.95,27.3,1026.0,1057.67,764.16
2018,6,4,12,0,946.0,112.0,4.0,27.4,1031.0,1049.98,759.17
2018,6,4,12,15,946.0,112.0,4.15,27.35,1028.5,1038.01,752.63
2018,6,4,12,30,946.0,112.0,4.3,27.3,1026.0,1022.81,744.01
2018,6,4,12,45,945.0,110.5,4.4,27.3,1015.5,1002.01,731.29
2018,6,4,13,0,944.0,109.0,4.5,27.3,1005.0,978.16,716.56
2018,6,4,13,15,940.5,108.5,4.55,27.1,987.5,950.06,699.29
2018,6,4,13,30,937.0,108.0,4.6,26.9,970.0,919.23,680.19
2018,6,4,13,45,932.5,106.5,4.7,26.75,945.0,884.0,658.25
2018,6,4,14,0,928.0,105.0,4.8,26.6,920.0,846.39,634.41
2018,6,4,14,15,921.0,103.0,4.85,26.3,888.0,804.19,607.15
2018,6,4,14,30,914.0,101.0,4.9,26.0,856.0,760.15,578.24
2018,6,4,14,45,905.0,100.0,4.9,25.75,819.0,714.07,547.12
2018,6,4,15,0,896.0,99.0,4.9,25.5,782.0,666.73,512.66
2018,6,4,15,15,884.0,96.5,4.9,25.5,739.0,615.17,473.47
2018,6,4,15,30,872.0,94.0,4.9,25.5,696.0,563.11,432.9
2018,6,4,15,45,857.0,91.5,4.95,24.75,649.5,509.29,391.19
2018,6,4,16,0,842.0,89.0,5.0,24.0,603.0,455.73,348.2
2018,6,4,16,15,822.0,86.0,5.0,23.5,553.0,397.17,299.65
2018,6,4,16,30,802.0,83.0,5.0,23.0,503.0,342.79,253.05
2018,6,4,16,45,775.5,79.0,5.0,22.5,451.0,287.23,204.83
2018,6,4,17,0,749.0,75.0,5.0,22.0,399.0,234.16,158.43
2018,6,4,17,15,713.0,70.5,4.95,21.35,347.0,181.7,114.01
2018,6,4,17,30,677.0,66.0,4.9,20.7,295.0,133.2,75.74
2018,6,4,17,45,625.0,61.0,4.85,20.05,244.5,84.14,43.25
2018,6,4,18,0,573.0,56.0,4.8,19.4,194.0,43.92,27.2
2018,6,4,18,15,493.5,48.5,4.7,18.75,147.5,34.53,24.52
2018,6,4,18,30,414.0,41.0,4.6,18.1,101.0,30.75,20.83
2018,6,4,18,45,290.0,31.0,4.45,17.4,65.0,24.3,14.08
2018,6,4,19,0,166.0,21.0,4.3,16.7,29.0,16.64,0.0
2018,6,4,19,15,83.0,10.5,4.25,16.3,14.5,10.32,0.0
2018,6,4,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,5,4,45,40.5,7.0,3.1,12.05,8.0,0.0,0.0
2018,6,5,5,0,81.0,14.0,3.2,12.1,16.0,22.2,0.0
2018,6,5,5,15,206.0,27.5,3.25,12.4,48.0,65.46,28.59
2018,6,5,5,30,331.0,41.0,3.3,12.7,80.0,119.72,79.86
2018,6,5,5,45,423.5,49.5,3.35,12.95,124.5,172.14,125.39
2018,6,5,6,0,516.0,58.0,3.4,13.2,169.0,234.28,179.9
2018,6,5,6,15,577.5,64.0,3.45,13.65,219.0,291.78,231.25
2018,6,5,6,30,639.0,70.0,3.5,14.1,269.0,355.21,286.56
2018,6,5,6,45,681.5,74.5,3.5,14.5,321.5,413.57,336.61
2018,6,5,7,0,724.0,79.0,3.5,14.9,374.0,474.17,386.95
2018,6,5,7,15,754.5,83.5,3.45,15.4,427.0,532.04,433.26
2018,6,5,7,30,785.0,88.0,3.4,15.9,480.0,591.42,479.17
2018,6,5,7,45,808.0,91.0,3.35,16.4,531.0,645.34,519.46
2018,6,5,8,0,831.0,94.0,3.3,16.9,582.0,699.46,557.6
2018,6,5,8,15,848.0,96.5,3.25,17.4,630.0,748.43,590.23
2018,6,5,8,30,865.0,99.0,3.2,17.9,678.0,792.74,618.85
2018,6,5,8,45,878.0,101.0,3.15,18.4,722.0,835.67,645.98
2018,6,5,9,0,891.0,103.0,3.1,18.9,766.0,876.95,671.49
2018,6,5,9,15,906.5,102.0,3.1,19.35,806.5,915.35,695.08
2018,6,5,9,30,922.0,101.0,3.1,19.8,847.0,951.8,717.08
2018,6,5,9,45,936.0,98.0,3.1,20.25,882.0,982.51,735.0
2018,6,5,10,0,950.0,95.0,3.1,20.7,917.0,1010.72,751.17
2018,6,5,10,15,955.0,96.5,3.15,21.05,944.0,1032.24,763.59
2018,6,5,10,30,960.0,98.0,3.2,21.4,971.0,1050.56,773.99
2018,6,5,10,45,928.0,119.5,3.2,21.75,978.5,1049.5,771.38
2018,6,5,11,0,896.0,141.0,3.2,22.1,986.0,1044.07,766.24
2018,6,5,11,15,850.0,172.0,3.25,22.3,982.0,1036.6,760.8
2018,6,5,11,30,804.0,203.0,3.3,22.5,978.0,1019.44,749.13
2018,6,5,11,45,887.0,152.0,3.4,22.75,1011.0,1039.8,762.47
2018,6,5,12,0,970.0,101.0,3.5,23.0,1044.0,1062.85,777.28
2018,6,5,12,15,966.5,103.0,3.55,23.05,1040.0,1049.29,768.51
2018,6,5,12,30,963.0,105.0,3.6,23.1,1036.0,1032.5,758.0
2018,6,5,12,45,957.0,107.5,3.7,23.15,1024.5,1010.7,744.61
2018,6,5,13,0,951.0,110.0,3.8,23.2,1013.0,985.96,729.25
2018,6,5,13,15,947.0,109.5,3.9,23.1,995.0,957.29,711.63
2018,6,5,13,30,943.0,109.0,4.0,23.0,977.0,925.89,692.03
2018,6,5,13,45,937.5,108.0,4.05,22.9,951.5,890.17,669.06
2018,6,5,14,0,932.0,107.0,4.1,22.8,926.0,852.11,644.29
2018,6,5,14,15,925.0,105.5,4.15,22.55,894.5,810.28,617.0
2018,6,5,14,30,918.0,104.0,4.2,22.3,863.0,766.6,588.07
2018,6,5,14,45,908.5,102.5,4.2,22.1,825.5,719.57,556.06
2018,6,5,15,0,899.0,101.0,4.2,21.9,788.0,671.32,520.71
2018,6,5,15,15,887.0,99.0,4.2,21.9,745.0,620.13,481.6
2018,6,5,15,30,875.0,97.0,4.2,21.9,702.0,568.41,441.09
2018,6,5,15,45,859.5,94.5,4.2,21.35,655.0,514.21,398.46
2018,6,5,16,0,844.0,92.0,4.2,20.8,608.0,457.47,352.54
2018,6,5,16,15,823.5,88.5,4.2,20.4,557.5,401.02,305.26
2018,6,5,16,30,803.0,85.0,4.2,20.0,507.0,345.95,257.8
2018,6,5,16,45,776.5,81.5,4.15,19.6,455.0,290.79,209.51
2018,6,5,17,0,750.0,78.0,4.1,19.2,403.0,238.11,163.07
2018,6,5,17,15,713.0,73.5,4.1,18.6,350.5,185.41,118.16
2018,6,5,17,30,676.0,69.0,4.1,18.0,298.0,133.69,76.88
2018,6,5,17,45,623.5,63.5,4.05,17.45,247.0,87.1,45.95
2018,6,5,18,0,571.0,58.0,4.0,16.9,196.0,46.49,29.05
2018,6,5,18,15,491.0,50.5,3.9,16.3,149.5,36.21,26.28
2018,6,5,18,30,411.0,43.0,3.8,15.7,103.0,32.54,22.65
2018,6,5,18,45,288.5,32.0,3.7,15.1,66.5,25.17,15.08
2018,6,5,19,0,166.0,21.0,3.6,14.5,30.0,16.6,0.0
2018,6,5,19,15,83.0,10.5,3.55,14.15,15.0,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,2.9,11.3,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,2.9,11.4,12.0,14.36,0.0
2018,6,6,5,15,116.0,26.0,2.9,11.6,38.5,49.74,22.09
2018,6,6,5,30,198.0,41.0,2.9,11.8,65.0,91.55,62.21
2018,6,6,5,45,336.5,51.0,2.9,12.05,114.0,149.6,109.81
2018,6,6,6,0,475.0,61.0,2.9,12.3,163.0,224.27,173.02
2018,6,6,6,15,525.0,69.0,2.9,12.65,209.5,277.5,220.78
2018,6,6,6,30,575.0,77.0,2.9,13.0,256.0,335.49,271.6
2018,6,6,6,45,402.0,80.5,2.85,13.4,216.5,283.93,232.81
2018,6,6,7,0,229.0,84.0,2.8,13.8,177.0,216.88,178.43
2018,6,6,7,15,355.0,111.5,2.75,14.35,278.0,330.68,272.37
2018,6,6,7,30,481.0,139.0,2.7,14.9,379.0,455.56,371.49
2018,6,6,7,45,638.0,120.0,2.6,15.45,473.5,564.92,456.39
2018,6,6,8,0,795.0,101.0,2.5,16.0,568.0,681.36,543.05
2018,6,6,8,15,811.5,104.5,2.5,16.55,615.5,729.6,574.64
2018,6,6,8,30,828.0,108.0,2.5,17.1,663.0,777.02,605.51
2018,6,6,8,45,840.0,111.0,2.45,17.7,705.5,819.11,631.57
2018,6,6,9,0,852.0,114.0,2.4,18.3,748.0,855.15,652.97
2018,6,6,9,15,855.5,120.0,2.45,18.7,784.5,889.18,674.05
2018,6,6,9,30,859.0,126.0,2.5,19.1,821.0,920.66,693.25
2018,6,6,9,45,851.5,137.0,2.6,19.55,849.5,949.76,711.06
2018,6,6,10,0,844.0,148.0,2.7,20.0,878.0,970.53,723.28
2018,6,6,10,15,830.0,162.0,2.8,20.25,898.5,984.77,731.83
2018,6,6,10,30,816.0,176.0,2.9,20.5,919.0,995.42,738.14
2018,6,6,10,45,840.0,165.0,3.0,20.8,944.0,1014.68,750.09
2018,6,6,11,0,864.0,154.0,3.1,21.1,969.0,1025.15,756.24
2018,6,6,11,15,871.0,152.0,3.25,21.2,982.5,1031.21,760.66
2018,6,6,11,30,878.0,150.0,3.4,21.3,996.0,1034.17,763.15
2018,6,6,11,45,878.0,151.0,3.55,21.4,1000.5,1029.96,761.0
2018,6,6,12,0,878.0,152.0,3.7,21.5,1005.0,1022.65,756.91
2018,6,6,12,15,874.5,153.5,3.8,21.45,1001.5,1009.37,749.01
2018,6,6,12,30,871.0,155.0,3.9,21.4,998.0,993.2,739.24
2018,6,6,12,45,864.0,157.0,4.05,21.35,986.0,971.4,726.0
2018,6,6,13,0,857.0,159.0,4.2,21.3,974.0,947.04,710.96
2018,6,6,13,15,853.0,158.0,4.3,21.15,956.5,923.11,696.14
2018,6,6,13,30,849.0,157.0,4.4,21.0,939.0,893.14,677.02
2018,6,6,13,45,842.0,155.5,4.45,20.85,914.0,857.89,654.08
2018,6,6,14,0,835.0,154.0,4.5,20.7,889.0,820.69,629.56
2018,6,6,14,15,826.0,152.5,4.55,20.5,858.0,780.21,602.55
2018,6,6,14,30,817.0,151.0,4.6,20.3,827.0,738.31,574.18
2018,6,6,14,45,805.5,148.5,4.6,20.1,790.0,692.55,540.74
2018,6,6,15,0,794.0,146.0,4.6,19.9,753.0,646.01,505.94
2018,6,6,15,15,779.0,143.0,4.6,19.9,711.0,596.38,467.62
2018,6,6,15,30,764.0,140.0,4.6,19.9,669.0,546.76,428.42
2018,6,6,15,45,744.5,136.5,4.6,19.45,623.0,492.32,385.31
2018,6,6,16,0,725.0,133.0,4.6,19.0,577.0,440.86,343.27
2018,6,6,16,15,699.0,128.0,4.6,18.65,527.5,386.68,297.94
2018,6,6,16,30,673.0,123.0,4.6,18.3,478.0,334.6,253.31
2018,6,6,16,45,640.0,118.0,4.65,17.95,427.5,282.87,208.54
2018,6,6,17,0,607.0,113.0,4.7,17.6,377.0,234.47,166.43
2018,6,6,17,15,563.5,106.0,4.65,17.15,326.5,185.95,125.63
2018,6,6,17,30,520.0,99.0,4.6,16.7,276.0,142.32,91.18
2018,6,6,17,45,461.0,89.5,4.6,16.2,227.0,99.78,62.32
2018,6,6,18,0,402.0,80.0,4.6,15.7,178.0,63.87,44.77
2018,6,6,18,15,323.5,67.5,4.45,15.25,134.5,50.23,38.76
2018,6,6,18,30,245.0,55.0,4.3,14.8,91.0,42.05,31.03
2018,6,6,18,45,156.0,38.0,4.2,14.35,58.0,29.61,18.89
2018,6,6,19,0,67.0,21.0,4.1,13.9,25.0,17.64,0.0
2018,6,6,19,15,33.5,10.5,4.0,13.6,12.5,10.32,0.0
2018,6,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,7,4,45,16.0,6.0,2.75,10.8,6.5,0.0,0.0
2018,6,7,5,0,32.0,12.0,2.8,10.9,13.0,15.13,0.0
2018,6,7,5,15,115.0,29.0,2.8,11.15,41.5,51.08,23.28
2018,6,7,5,30,198.0,46.0,2.8,11.4,70.0,97.01,66.78
2018,6,7,5,45,285.5,60.0,2.85,11.7,112.0,145.91,108.4
2018,6,7,6,0,373.0,74.0,2.9,12.0,154.0,204.34,158.88
2018,6,7,6,15,438.5,84.0,2.85,12.45,202.5,259.5,207.25
2018,6,7,6,30,504.0,94.0,2.8,12.9,251.0,321.25,260.39
2018,6,7,6,45,552.0,101.0,2.75,13.4,302.0,380.03,309.99
2018,6,7,7,0,600.0,108.0,2.7,13.9,353.0,441.1,360.01
2018,6,7,7,15,636.0,114.5,2.65,14.5,405.0,498.44,405.41
2018,6,7,7,30,672.0,121.0,2.6,15.1,457.0,558.0,451.02
2018,6,7,7,45,699.5,125.0,2.5,15.7,507.0,611.09,490.08
2018,6,7,8,0,727.0,129.0,2.4,16.3,557.0,664.98,528.44
2018,6,7,8,15,748.0,133.0,2.4,16.9,604.5,714.48,562.46
2018,6,7,8,30,769.0,137.0,2.4,17.5,652.0,763.66,594.55
2018,6,7,8,45,786.0,139.5,2.35,18.1,696.0,804.96,620.08
2018,6,7,9,0,803.0,142.0,2.3,18.7,740.0,847.42,645.97
2018,6,7,9,15,829.0,138.0,2.35,19.3,783.0,889.52,671.96
2018,6,7,9,30,855.0,134.0,2.4,19.9,826.0,930.38,696.77
2018,6,7,9,45,881.5,125.0,2.4,20.45,864.0,959.75,713.31
2018,6,7,10,0,908.0,116.0,2.4,21.0,902.0,992.51,732.04
2018,6,7,10,15,913.0,118.0,2.55,21.45,929.0,1013.78,744.92
2018,6,7,10,30,918.0,120.0,2.7,21.9,956.0,1031.99,755.94
2018,6,7,10,45,921.0,121.0,2.85,22.35,975.0,1044.01,763.01
2018,6,7,11,0,924.0,122.0,3.0,22.8,994.0,1052.78,768.07
2018,6,7,11,15,925.0,124.0,3.15,23.05,1006.5,1057.24,771.04
2018,6,7,11,30,926.0,126.0,3.3,23.3,1019.0,1058.35,771.93
2018,6,7,11,45,926.0,126.5,3.5,23.55,1023.5,1053.63,769.53
2018,6,7,12,0,926.0,127.0,3.7,23.8,1028.0,1045.65,765.05
2018,6,7,12,15,922.5,129.0,3.85,23.85,1024.5,1032.52,757.45
2018,6,7,12,30,919.0,131.0,4.0,23.9,1021.0,1016.31,747.86
2018,6,7,12,45,913.0,133.0,4.15,23.95,1009.5,994.77,734.71
2018,6,7,13,0,907.0,135.0,4.3,24.0,998.0,970.45,719.67
2018,6,7,13,15,904.0,134.0,4.4,23.9,980.5,943.3,702.79
2018,6,7,13,30,901.0,133.0,4.5,23.8,963.0,913.5,684.05
2018,6,7,13,45,896.0,131.5,4.6,23.75,939.0,879.03,662.08
2018,6,7,14,0,891.0,130.0,4.7,23.7,915.0,842.31,638.32
2018,6,7,14,15,884.0,128.5,4.75,23.5,884.0,801.99,611.82
2018,6,7,14,30,877.0,127.0,4.8,23.3,853.0,759.91,583.76
2018,6,7,14,45,868.0,124.0,4.85,23.15,816.0,713.51,551.56
2018,6,7,15,0,859.0,121.0,4.9,23.0,779.0,665.94,516.45
2018,6,7,15,15,845.5,119.0,4.9,23.0,736.5,614.05,476.78
2018,6,7,15,30,832.0,117.0,4.9,23.0,694.0,563.11,436.83
2018,6,7,15,45,817.0,113.0,4.95,22.45,648.0,509.54,394.86
2018,6,7,16,0,802.0,109.0,5.0,21.9,602.0,456.35,351.8
2018,6,7,16,15,783.0,105.0,4.95,21.55,553.0,402.2,306.33
2018,6,7,16,30,764.0,101.0,4.9,21.2,504.0,349.31,260.77
2018,6,7,16,45,737.0,96.0,4.85,20.85,452.5,291.81,211.02
2018,6,7,17,0,710.0,91.0,4.8,20.5,401.0,239.54,165.27
2018,6,7,17,15,673.0,85.0,4.65,20.0,349.0,187.4,121.0
2018,6,7,17,30,636.0,79.0,4.5,19.5,297.0,139.31,82.7
2018,6,7,17,45,583.0,72.5,4.35,19.0,246.5,93.91,52.26
2018,6,7,18,0,530.0,66.0,4.2,18.5,196.0,54.61,34.84
2018,6,7,18,15,450.5,57.0,3.9,17.85,149.5,41.92,31.11
2018,6,7,18,30,371.0,48.0,3.6,17.2,103.0,37.16,26.52
2018,6,7,18,45,255.0,35.5,3.35,16.55,67.0,27.49,17.06
2018,6,7,19,0,139.0,23.0,3.1,15.9,31.0,18.22,0.0
2018,6,7,19,15,69.5,11.5,3.05,15.45,15.5,11.3,0.0
2018,6,7,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.0,2.7,11.7,8.0,0.0,0.0
2018,6,8,5,0,85.0,14.0,2.8,11.9,16.0,22.62,0.0
2018,6,8,5,15,207.0,26.5,2.85,12.4,47.0,64.55,28.94
2018,6,8,5,30,329.0,39.0,2.9,12.9,78.0,117.27,77.99
2018,6,8,5,45,416.5,47.5,2.95,13.4,121.5,168.04,122.01
2018,6,8,6,0,504.0,56.0,3.0,13.9,165.0,228.08,174.49
2018,6,8,6,15,562.5,63.0,2.95,14.5,214.5,284.78,224.72
2018,6,8,6,30,621.0,70.0,2.9,15.1,264.0,347.14,278.54
2018,6,8,6,45,661.5,75.0,2.9,15.7,315.0,404.11,326.79
2018,6,8,7,0,702.0,80.0,2.9,16.3,366.0,464.27,375.98
2018,6,8,7,15,732.0,84.5,2.95,16.95,418.0,519.61,419.88
2018,6,8,7,30,762.0,89.0,3.0,17.6,470.0,577.58,464.33
2018,6,8,7,45,784.5,92.0,3.0,18.25,520.0,630.11,503.12
2018,6,8,8,0,807.0,95.0,3.0,18.9,570.0,682.85,540.04
2018,6,8,8,15,824.0,98.0,3.05,19.5,617.0,731.4,572.4
2018,6,8,8,30,841.0,101.0,3.1,20.1,664.0,779.14,603.61
2018,6,8,8,45,854.5,103.5,3.15,20.75,708.0,818.37,628.18
2018,6,8,9,0,868.0,106.0,3.2,21.4,752.0,859.87,654.04
2018,6,8,9,15,880.0,107.0,3.3,21.85,791.0,896.66,677.14
2018,6,8,9,30,892.0,108.0,3.4,22.3,830.0,931.37,698.67
2018,6,8,9,45,902.5,108.0,3.45,22.8,864.0,961.33,716.39
2018,6,8,10,0,913.0,108.0,3.5,23.3,898.0,988.74,732.35
2018,6,8,10,15,918.5,109.0,3.6,23.7,924.5,1009.61,744.58
2018,6,8,10,30,924.0,110.0,3.7,24.1,951.0,1027.44,754.89
2018,6,8,10,45,928.0,111.0,3.8,24.5,971.0,1040.62,762.22
2018,6,8,11,0,932.0,112.0,3.9,24.9,991.0,1050.53,767.53
2018,6,8,11,15,934.5,112.0,4.0,25.1,1003.5,1054.6,769.75
2018,6,8,11,30,937.0,112.0,4.1,25.3,1016.0,1055.32,769.93
2018,6,8,11,45,938.0,112.5,4.15,25.55,1021.0,1051.69,766.92
2018,6,8,12,0,939.0,113.0,4.2,25.8,1026.0,1044.75,761.88
2018,6,8,12,15,936.5,114.0,4.3,25.85,1023.0,1031.6,753.81
2018,6,8,12,30,934.0,115.0,4.4,25.9,1020.0,1015.31,743.76
2018,6,8,12,45,930.0,116.0,4.5,25.95,1009.0,994.55,730.79
2018,6,8,13,0,926.0,117.0,4.6,26.0,998.0,970.89,716.02
2018,6,8,13,15,922.0,115.5,4.65,25.9,979.5,942.01,697.93
2018,6,8,13,30,918.0,114.0,4.7,25.8,961.0,910.49,677.97
2018,6,8,13,45,913.0,113.0,4.8,25.7,936.5,876.1,656.23
2018,6,8,14,0,908.0,112.0,4.9,25.6,912.0,839.42,632.65
2018,6,8,14,15,901.5,110.0,4.9,25.45,881.0,798.51,605.43
2018,6,8,14,30,895.0,108.0,4.9,25.3,850.0,755.77,576.66
2018,6,8,14,45,885.5,106.0,4.95,25.15,812.5,709.35,545.14
2018,6,8,15,0,876.0,104.0,5.0,25.0,775.0,661.76,510.32
2018,6,8,15,15,864.0,101.5,5.0,25.0,733.0,611.27,471.82
2018,6,8,15,30,852.0,99.0,5.0,25.0,691.0,560.29,432.01
2018,6,8,15,45,837.5,96.0,5.0,24.45,645.0,507.35,390.55
2018,6,8,16,0,823.0,93.0,5.0,23.9,599.0,451.81,345.84
2018,6,8,16,15,804.5,89.5,4.95,23.5,550.5,397.3,300.31
2018,6,8,16,30,786.0,86.0,4.9,23.1,502.0,343.97,254.56
2018,6,8,16,45,761.5,81.5,4.9,22.7,451.0,289.39,207.2
2018,6,8,17,0,737.0,77.0,4.9,22.3,400.0,237.1,161.43
2018,6,8,17,15,702.5,73.0,4.75,21.75,349.0,185.95,117.91
2018,6,8,17,30,668.0,69.0,4.6,21.2,298.0,135.53,77.67
2018,6,8,17,45,620.0,63.0,4.5,20.6,248.0,89.12,46.44
2018,6,8,18,0,572.0,57.0,4.4,20.0,198.0,48.18,28.26
2018,6,8,18,15,498.0,49.5,4.1,19.4,152.0,35.03,24.93
2018,6,8,18,30,424.0,42.0,3.8,18.8,106.0,31.27,21.3
2018,6,8,18,45,307.0,32.0,3.55,18.15,69.5,24.85,14.84
2018,6,8,19,0,190.0,22.0,3.3,17.5,33.0,17.95,0.0
2018,6,8,19,15,95.0,11.0,3.2,17.15,16.5,10.81,0.0
2018,6,8,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,9,4,45,45.5,6.5,2.65,13.25,8.0,0.0,0.0
2018,6,9,5,0,91.0,13.0,2.7,13.4,16.0,22.25,0.0
2018,6,9,5,15,215.0,25.0,2.8,13.8,47.0,64.53,28.67
2018,6,9,5,30,339.0,37.0,2.9,14.2,78.0,117.31,77.28
2018,6,9,5,45,424.5,45.5,3.0,14.65,121.0,167.96,121.14
2018,6,9,6,0,510.0,54.0,3.1,15.1,164.0,227.71,173.31
2018,6,9,6,15,567.5,60.5,3.2,15.55,213.0,283.75,223.1
2018,6,9,6,30,625.0,67.0,3.3,16.0,262.0,345.35,276.56
2018,6,9,6,45,660.0,72.5,3.4,16.5,311.5,400.42,323.6
2018,6,9,7,0,695.0,78.0,3.5,17.0,361.0,458.13,371.3
2018,6,9,7,15,702.0,87.5,3.55,17.45,406.5,506.57,410.13
2018,6,9,7,30,709.0,97.0,3.6,17.9,452.0,554.4,447.19
2018,6,9,7,45,736.5,101.5,3.65,18.35,503.5,608.16,487.95
2018,6,9,8,0,764.0,106.0,3.7,18.8,555.0,664.05,528.98
2018,6,9,8,15,794.5,105.0,3.75,19.15,606.0,716.66,565.41
2018,6,9,8,30,825.0,104.0,3.8,19.5,657.0,769.56,601.43
2018,6,9,8,45,837.5,108.0,3.85,19.9,701.0,813.07,630.03
2018,6,9,9,0,850.0,112.0,3.9,20.3,745.0,850.64,654.14
2018,6,9,9,15,873.0,109.0,3.95,20.55,788.5,892.37,681.33
2018,6,9,9,30,896.0,106.0,4.0,20.8,832.0,932.68,707.25
2018,6,9,9,45,905.5,107.5,4.05,21.1,866.5,963.42,726.28
2018,6,9,10,0,915.0,109.0,4.1,21.4,901.0,991.54,743.53
2018,6,9,10,15,922.5,110.0,4.2,21.55,929.5,1014.42,757.96
2018,6,9,10,30,930.0,111.0,4.3,21.7,958.0,1034.29,770.47
2018,6,9,10,45,935.0,112.0,4.4,21.9,979.0,1048.55,779.16
2018,6,9,11,0,940.0,113.0,4.5,22.1,1000.0,1059.54,785.84
2018,6,9,11,15,928.5,123.0,4.7,22.15,1009.0,1059.79,787.25
2018,6,9,11,30,917.0,133.0,4.9,22.2,1018.0,1056.49,786.4
2018,6,9,11,45,880.0,159.0,5.05,22.25,1011.5,1040.12,776.35
2018,6,9,12,0,843.0,185.0,5.2,22.3,1005.0,1026.92,768.5
2018,6,9,12,15,868.0,167.5,5.3,22.25,1010.0,1022.56,766.57
2018,6,9,12,30,893.0,150.0,5.4,22.2,1015.0,1010.26,759.25
2018,6,9,12,45,656.5,277.0,5.55,22.1,909.5,900.98,684.29
2018,6,9,13,0,420.0,404.0,5.7,22.0,804.0,789.69,599.36
2018,6,9,13,15,415.5,397.0,5.75,21.85,786.5,765.05,582.99
2018,6,9,13,30,411.0,390.0,5.8,21.7,769.0,739.43,565.38
2018,6,9,13,45,384.0,389.0,5.9,21.5,736.0,699.3,536.74
2018,6,9,14,0,357.0,388.0,6.0,21.3,703.0,660.76,508.95
2018,6,9,14,15,382.5,363.0,6.0,21.05,690.0,640.85,495.96
2018,6,9,14,30,408.0,338.0,6.0,20.8,677.0,617.8,480.29
2018,6,9,14,45,381.0,330.0,6.05,20.5,635.5,572.81,446.88
2018,6,9,15,0,354.0,322.0,6.1,20.2,594.0,528.8,413.82
2018,6,9,15,15,406.5,285.5,6.1,20.2,581.0,506.46,397.61
2018,6,9,15,30,459.0,249.0,6.1,20.2,568.0,480.03,377.39
2018,6,9,15,45,491.0,219.5,6.1,19.55,540.0,444.23,349.68
2018,6,9,16,0,523.0,190.0,6.1,18.9,512.0,404.86,317.97
2018,6,9,16,15,551.5,163.0,6.05,18.45,478.0,362.78,282.47
2018,6,9,16,30,580.0,136.0,6.0,18.0,444.0,316.94,242.56
2018,6,9,16,45,580.5,121.5,5.95,17.55,403.0,271.23,202.05
2018,6,9,17,0,581.0,107.0,5.9,17.1,362.0,225.31,160.9
2018,6,9,17,15,600.0,91.5,5.8,16.65,325.5,181.75,121.3
2018,6,9,17,30,619.0,76.0,5.7,16.2,289.0,136.3,82.05
2018,6,9,17,45,535.5,70.5,5.55,15.7,233.0,90.42,51.38
2018,6,9,18,0,452.0,65.0,5.4,15.2,177.0,53.9,34.6
2018,6,9,18,15,401.0,55.0,5.25,14.8,137.5,39.81,29.67
2018,6,9,18,30,350.0,45.0,5.1,14.4,98.0,33.97,24.1
2018,6,9,18,45,245.5,34.5,4.9,13.95,65.0,26.57,16.65
2018,6,9,19,0,141.0,24.0,4.7,13.5,32.0,19.0,0.39
2018,6,9,19,15,70.5,12.0,4.65,13.2,16.0,11.8,0.0
2018,6,9,19,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,10,4,45,35.0,7.0,3.25,10.55,8.0,0.0,0.0
2018,6,10,5,0,70.0,14.0,3.4,10.7,16.0,21.04,0.0
2018,6,10,5,15,187.5,27.0,3.5,11.15,46.5,61.99,28.4
2018,6,10,5,30,305.0,40.0,3.6,11.6,77.0,113.01,75.86
2018,6,10,5,45,397.0,49.0,3.65,12.05,120.5,164.19,120.12
2018,6,10,6,0,489.0,58.0,3.7,12.5,164.0,225.1,173.46
2018,6,10,6,15,549.0,65.0,3.7,13.1,213.0,281.55,223.81
2018,6,10,6,30,609.0,72.0,3.7,13.7,262.0,343.81,278.05
2018,6,10,6,45,651.0,76.5,3.7,14.3,313.0,400.31,326.45
2018,6,10,7,0,693.0,81.0,3.7,14.9,364.0,460.14,376.03
2018,6,10,7,15,705.5,89.0,3.75,15.55,410.0,509.97,416.03
2018,6,10,7,30,718.0,97.0,3.8,16.2,456.0,559.71,454.62
2018,6,10,7,45,682.5,118.5,3.8,16.9,488.0,591.99,477.63
2018,6,10,8,0,647.0,140.0,3.8,17.6,520.0,619.39,496.09
2018,6,10,8,15,727.0,126.5,3.9,18.25,587.0,690.9,549.05
2018,6,10,8,30,807.0,113.0,4.0,18.9,654.0,764.89,600.36
2018,6,10,8,45,827.0,113.5,4.05,19.55,699.0,810.14,629.67
2018,6,10,9,0,847.0,114.0,4.1,20.2,744.0,849.95,654.85
2018,6,10,9,15,864.0,113.0,4.1,20.65,785.0,888.42,679.08
2018,6,10,9,30,881.0,112.0,4.1,21.1,826.0,925.16,701.82
2018,6,10,9,45,891.5,112.0,4.1,21.6,859.5,954.9,719.42
2018,6,10,10,0,902.0,112.0,4.1,22.1,893.0,982.13,735.23
2018,6,10,10,15,907.5,113.0,4.15,22.45,919.0,1002.85,747.34
2018,6,10,10,30,913.0,114.0,4.2,22.8,945.0,1020.58,757.52
2018,6,10,10,45,917.0,114.5,4.2,23.15,964.5,1033.18,764.05
2018,6,10,11,0,921.0,115.0,4.2,23.5,984.0,1042.57,768.56
2018,6,10,11,15,923.5,115.0,4.25,23.7,996.0,1046.68,770.46
2018,6,10,11,30,926.0,115.0,4.3,23.9,1008.0,1047.47,770.34
2018,6,10,11,45,926.5,115.5,4.35,24.1,1013.0,1043.47,767.19
2018,6,10,12,0,927.0,116.0,4.4,24.3,1018.0,1036.19,762.02
2018,6,10,12,15,926.0,115.0,4.45,24.35,1014.5,1022.74,753.33
2018,6,10,12,30,925.0,114.0,4.5,24.4,1011.0,1006.18,742.69
2018,6,10,12,45,922.5,114.5,4.55,24.45,1001.0,986.62,730.19
2018,6,10,13,0,920.0,115.0,4.6,24.5,991.0,964.13,715.84
2018,6,10,13,15,916.0,114.0,4.65,24.4,973.0,936.0,698.09
2018,6,10,13,30,912.0,113.0,4.7,24.3,955.0,905.24,678.48
2018,6,10,13,45,906.0,112.0,4.75,24.2,930.0,870.31,655.85
2018,6,10,14,0,900.0,111.0,4.8,24.1,905.0,833.17,631.49
2018,6,10,14,15,893.0,109.5,4.85,23.9,874.5,792.74,604.83
2018,6,10,14,30,886.0,108.0,4.9,23.7,844.0,750.55,576.58
2018,6,10,14,45,876.5,106.0,4.95,23.5,807.0,704.59,545.24
2018,6,10,15,0,867.0,104.0,5.0,23.3,770.0,657.48,510.65
2018,6,10,15,15,855.0,102.0,5.0,23.3,728.5,607.94,472.58
2018,6,10,15,30,843.0,100.0,5.0,23.3,687.0,557.91,433.23
2018,6,10,15,45,827.0,97.0,5.0,22.7,641.0,502.18,389.53
2018,6,10,16,0,811.0,94.0,5.0,22.1,595.0,449.1,346.45
2018,6,10,16,15,791.0,90.5,5.0,21.7,546.0,394.65,300.8
2018,6,10,16,30,771.0,87.0,5.0,21.3,497.0,341.54,255.06
2018,6,10,16,45,744.0,83.5,5.0,20.85,446.5,287.96,208.32
2018,6,10,17,0,717.0,80.0,5.0,20.4,396.0,236.93,163.44
2018,6,10,17,15,679.5,76.0,4.95,19.85,345.0,183.41,117.84
2018,6,10,17,30,642.0,72.0,4.9,19.3,294.0,136.57,80.2
2018,6,10,17,45,590.5,65.5,4.8,18.75,244.0,90.79,48.86
2018,6,10,18,0,539.0,59.0,4.7,18.2,194.0,50.86,30.05
2018,6,10,18,15,462.5,52.0,4.5,17.65,149.0,37.04,26.9
2018,6,10,18,30,386.0,45.0,4.3,17.1,104.0,33.89,23.77
2018,6,10,18,45,271.0,34.0,4.15,16.5,68.0,26.62,16.55
2018,6,10,19,0,156.0,23.0,4.0,15.9,32.0,18.12,0.99
2018,6,10,19,15,78.0,11.5,3.9,15.55,16.0,11.3,0.0
2018,6,10,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,4,45,49.5,6.5,2.75,12.05,8.0,0.0,0.0
2018,6,11,5,0,99.0,13.0,2.8,12.2,16.0,23.04,0.0
2018,6,11,5,15,229.0,24.5,2.8,12.65,47.5,66.13,29.58
2018,6,11,5,30,359.0,36.0,2.8,13.1,79.0,120.27,79.26
2018,6,11,5,45,446.0,43.5,2.8,13.5,122.5,171.22,123.64
2018,6,11,6,0,533.0,51.0,2.8,13.9,166.0,231.41,176.47
2018,6,11,6,15,589.5,56.0,2.8,14.5,214.5,286.55,225.66
2018,6,11,6,30,646.0,61.0,2.8,15.1,263.0,347.11,278.27
2018,6,11,6,45,684.5,65.5,2.8,15.7,314.0,402.93,325.77
2018,6,11,7,0,723.0,70.0,2.8,16.3,365.0,462.55,374.66
2018,6,11,7,15,751.0,73.5,2.8,17.0,416.0,517.68,418.26
2018,6,11,7,30,779.0,77.0,2.8,17.7,467.0,574.11,461.33
2018,6,11,7,45,800.0,80.0,2.8,18.35,516.5,626.33,499.87
2018,6,11,8,0,821.0,83.0,2.8,19.0,566.0,675.5,533.59
2018,6,11,8,15,837.5,86.0,2.85,19.7,613.5,724.02,565.73
2018,6,11,8,30,854.0,89.0,2.9,20.4,661.0,771.71,596.63
2018,6,11,8,45,866.5,91.0,2.9,21.05,704.0,813.92,622.96
2018,6,11,9,0,879.0,93.0,2.9,21.7,747.0,854.52,647.76
2018,6,11,9,15,879.0,100.0,2.9,22.35,783.0,887.57,667.04
2018,6,11,9,30,879.0,107.0,2.9,23.0,819.0,917.81,684.25
2018,6,11,9,45,874.0,116.5,2.9,23.6,848.5,943.09,698.13
2018,6,11,10,0,869.0,126.0,2.9,24.2,878.0,965.1,709.81
2018,6,11,10,15,876.0,127.5,2.95,24.8,905.5,987.2,721.94
2018,6,11,10,30,883.0,129.0,3.0,25.4,933.0,1006.45,732.19
2018,6,11,10,45,888.0,129.0,3.0,25.95,952.5,1019.19,737.99
2018,6,11,11,0,893.0,129.0,3.0,26.5,972.0,1028.83,741.92
2018,6,11,11,15,895.5,130.0,3.05,26.85,985.0,1033.82,743.99
2018,6,11,11,30,898.0,131.0,3.1,27.2,998.0,1035.58,744.15
2018,6,11,11,45,900.0,131.0,3.1,27.5,1003.5,1032.63,741.16
2018,6,11,12,0,902.0,131.0,3.1,27.8,1009.0,1026.5,736.3
