Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,12,15,906.5,128.0,3.15,28.0,1008.5,1016.71,729.94
2018,6,11,12,30,911.0,125.0,3.2,28.2,1008.0,1003.77,721.66
2018,6,11,12,45,915.5,120.0,3.25,28.35,1000.0,985.7,710.31
2018,6,11,13,0,920.0,115.0,3.3,28.5,992.0,964.49,697.0
2018,6,11,13,15,916.5,114.5,3.35,28.5,975.0,937.34,680.23
2018,6,11,13,30,913.0,114.0,3.4,28.5,958.0,907.54,661.68
2018,6,11,13,45,908.5,113.0,3.4,28.55,934.0,873.87,640.05
2018,6,11,14,0,904.0,112.0,3.4,28.6,910.0,837.9,616.77
2018,6,11,14,15,897.0,110.0,3.45,28.5,879.0,796.89,590.53
2018,6,11,14,30,890.0,108.0,3.5,28.4,848.0,754.11,562.77
2018,6,11,14,45,880.5,106.5,3.55,28.35,811.5,708.49,532.56
2018,6,11,15,0,871.0,105.0,3.6,28.3,775.0,661.71,499.23
2018,6,11,15,15,859.0,103.0,3.6,28.3,733.5,612.01,462.47
2018,6,11,15,30,847.0,101.0,3.6,28.3,692.0,561.82,424.4
2018,6,11,15,45,831.5,98.0,3.65,27.85,646.0,506.17,382.14
2018,6,11,16,0,816.0,95.0,3.7,27.4,600.0,453.1,340.38
2018,6,11,16,15,795.5,92.0,3.7,27.05,551.0,398.67,296.11
2018,6,11,16,30,775.0,89.0,3.7,26.7,502.0,345.6,251.74
2018,6,11,16,45,747.5,85.5,3.7,26.3,451.0,291.65,206.03
2018,6,11,17,0,720.0,82.0,3.7,25.9,400.0,240.3,162.1
2018,6,11,17,15,683.5,77.5,3.6,25.25,349.0,186.25,117.25
2018,6,11,17,30,647.0,73.0,3.5,24.6,298.0,138.86,80.0
2018,6,11,17,45,594.5,67.5,3.35,23.95,248.0,93.54,49.69
2018,6,11,18,0,542.0,62.0,3.2,23.3,198.0,54.2,31.64
2018,6,11,18,15,465.0,54.5,2.95,22.45,152.5,39.2,28.2
2018,6,11,18,30,388.0,47.0,2.7,21.6,107.0,35.72,24.87
2018,6,11,18,45,272.5,35.5,2.45,20.7,70.5,28.02,17.44
2018,6,11,19,0,157.0,24.0,2.2,19.8,34.0,18.93,2.0
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,11.8,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,22.8,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,66.91,29.55
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,122.32,79.23
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,173.27,122.25
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,233.52,173.21
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,289.78,221.26
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,351.57,272.36
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,408.1,317.92
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,468.59,364.67
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,524.95,406.6
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,582.64,447.91
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,635.61,483.96
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,688.68,517.53
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,733.51,544.16
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,780.62,571.66
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,822.62,595.08
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,862.98,616.93
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,899.7,638.85
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,934.21,659.29
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,962.86,676.93
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,988.84,692.92
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,1010.17,706.47
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,1028.4,718.18
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,1041.43,725.92
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,1051.15,731.77
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,1055.5,735.53
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,1056.47,737.3
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,1052.05,735.24
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,1044.3,731.23
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,1031.32,724.98
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,1015.17,716.73
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,994.05,704.71
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,970.02,690.8
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,942.18,674.78
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,911.67,656.88
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,876.88,635.84
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,839.8,613.05
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,799.08,587.86
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,756.58,561.07
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,711.0,531.7
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,664.19,499.31
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,614.09,462.38
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,563.49,424.13
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,510.65,384.3
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,455.2,341.19
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,400.42,296.77
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,346.95,252.14
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,292.35,205.9
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,240.16,161.24
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,188.96,118.49
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,138.57,78.74
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,92.46,47.71
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,51.96,28.92
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,36.01,25.35
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,32.78,22.27
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,26.44,16.1
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,18.91,2.67
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,12.78,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,22.36,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,65.96,29.34
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,120.69,78.98
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,172.27,123.14
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,233.4,175.85
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,290.23,225.41
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,352.79,278.38
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,409.73,325.58
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,470.86,374.3
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,527.19,417.22
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,584.89,459.43
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,638.23,497.07
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,688.61,529.92
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,737.7,561.36
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,785.96,591.62
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,828.33,617.74
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,869.04,642.45
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,904.96,663.99
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,938.5,683.84
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,966.69,700.12
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,992.02,714.56
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,1013.8,727.31
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,1032.52,738.17
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,1045.54,745.37
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,1055.27,750.61
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,1059.63,753.05
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,1060.6,753.5
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,1056.2,750.68
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,1048.47,745.88
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,1036.96,739.1
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,1022.25,730.38
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,1001.97,718.18
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,978.69,704.07
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,951.13,687.45
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,920.84,668.98
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,886.26,647.26
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,849.37,623.87
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,808.14,597.83
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,765.03,570.18
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,719.47,540.44
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,672.64,507.77
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,622.03,470.37
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,570.88,431.62
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,517.01,391.06
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,463.38,349.22
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,405.79,302.69
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,352.29,257.9
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,297.45,211.23
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,245.0,166.08
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,192.98,122.32
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,141.77,81.55
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,95.34,49.97
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,54.6,30.85
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,37.27,26.73
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,33.64,23.27
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,27.35,17.08
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,19.73,3.78
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,13.27,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,22.02,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,65.84,29.45
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,120.87,79.65
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,173.48,124.88
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,235.89,178.99
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,292.48,228.92
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,354.82,282.46
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,412.58,331.07
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,474.71,381.44
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,530.8,425.07
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,588.34,468.14
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,642.37,506.99
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,693.49,540.89
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,742.4,572.41
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,790.48,602.66
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,834.15,629.71
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,876.17,655.25
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,912.91,677.08
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,947.43,697.26
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,977.58,714.57
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,1005.05,730.09
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,1026.3,742.26
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,1044.42,752.51
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,1057.3,758.99
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,1066.8,763.47
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,1071.87,766.23
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,1073.48,766.93
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,1069.6,764.44
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,1062.29,759.9
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,1050.15,752.98
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,1034.73,744.03
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,1013.72,731.66
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,989.68,717.32
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,961.68,700.4
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,930.85,681.55
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,896.21,660.3
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,859.18,637.21
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,817.73,610.82
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,774.36,582.77
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,728.0,552.06
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,680.33,518.7
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,629.43,480.68
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,577.87,441.17
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,523.85,399.84
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,470.04,357.23
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,415.05,311.9
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,357.83,263.66
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,302.46,216.0
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,249.35,169.76
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,195.72,124.18
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,145.76,83.97
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,95.55,49.06
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,53.52,29.16
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,35.03,24.91
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,31.71,21.73
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,25.8,15.91
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,19.48,4.26
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,12.78,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,21.63,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,64.06,28.91
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,117.18,77.78
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,168.99,122.09
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,230.76,175.43
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,287.48,225.25
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,350.17,278.88
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,408.32,327.75
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,469.15,377.2
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,526.24,421.78
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,584.9,465.96
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,638.19,505.05
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,691.75,541.94
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,736.89,570.87
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,784.42,600.93
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,827.9,628.01
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,869.85,653.68
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,905.92,675.8
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,939.6,696.22
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,967.87,712.96
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,993.3,727.85
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,1014.68,740.54
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,1033.0,751.32
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,1046.69,759.34
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,1057.07,765.37
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,1062.07,768.36
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,1063.67,769.31
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,1059.85,766.91
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,1052.67,762.47
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,1039.77,755.02
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,1023.7,745.59
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,1001.71,731.95
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,976.89,716.48
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,949.64,699.96
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,919.7,681.52
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,885.05,659.6
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,848.14,635.96
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,807.03,609.41
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,764.15,581.29
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,717.83,550.39
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,670.33,516.41
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,620.8,478.93
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,570.76,440.12
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,514.51,397.21
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,460.85,354.77
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,405.77,309.15
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,352.0,263.3
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,297.99,216.46
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,246.39,171.17
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,191.24,123.98
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,142.44,84.19
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,96.47,51.91
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,55.8,31.78
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,37.12,27.11
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,33.48,23.58
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,27.18,17.33
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,20.44,5.38
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,13.27,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,21.6,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,63.28,28.41
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,115.82,77.16
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,149.45,108.81
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,186.21,143.05
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,153.31,121.89
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,91.55,72.42
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,153.32,124.72
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,224.93,184.64
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,268.47,220.09
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,313.82,256.3
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,391.98,318.53
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,469.97,379.03
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,509.14,406.58
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,545.72,431.78
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,678.71,532.69
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,816.94,630.11
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,881.17,671.94
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,942.36,711.63
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,972.0,729.17
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,998.9,745.1
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,1019.47,757.72
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,1036.92,768.39
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,1049.64,776.04
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,1059.05,781.66
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,1064.11,784.4
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,1065.75,785.07
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,1061.49,782.16
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,1053.86,777.22
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,1040.03,768.6
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,1023.07,758.02
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,1001.71,744.42
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,977.53,728.96
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,949.96,711.16
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,919.73,691.53
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,885.28,668.93
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,848.59,644.66
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,807.72,617.88
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,765.08,589.53
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,718.68,557.79
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,671.14,522.92
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,621.47,485.04
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,571.28,445.82
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,516.1,402.68
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,463.51,360.09
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,408.22,313.81
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,354.4,267.51
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,300.52,220.42
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,246.29,172.78
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,194.73,128.38
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,147.22,89.56
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,101.49,57.3
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,61.71,37.16
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,42.89,32.36
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,39.15,28.66
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,30.47,20.22
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,22.19,6.84
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,14.74,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,21.25,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,63.36,28.34
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,115.82,77.11
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,164.51,119.15
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,221.83,168.86
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,251.84,198.14
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,279.55,223.91
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,315.71,254.73
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,349.35,282.1
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,449.59,361.78
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,562.71,448.51
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,607.05,480.1
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,649.77,510.18
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,707.29,550.06
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,768.36,590.78
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,810.56,617.7
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,855.63,646.44
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,891.37,668.93
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,924.98,689.94
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,954.92,708.3
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,982.24,724.92
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,1003.8,738.2
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,1022.39,749.65
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,1035.4,757.43
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,1045.19,763.26
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,1049.66,766.22
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,1050.82,767.18
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,1047.65,765.46
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,1041.18,761.71
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,1029.01,754.48
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,1013.72,745.28
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,992.99,732.27
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,969.4,717.4
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,942.45,700.55
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,912.81,681.82
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,879.34,660.37
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,843.53,637.16
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,803.05,610.35
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,760.74,582.01
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,715.86,551.63
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,669.71,518.28
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,619.91,480.63
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,569.59,441.63
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,517.01,400.48
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,461.88,356.16
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,407.06,310.54
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,353.49,264.69
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,299.62,217.83
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,248.09,172.51
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,193.53,125.81
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,145.39,86.52
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,99.19,53.95
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,58.56,33.46
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,38.76,28.52
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,35.22,25.08
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,28.52,18.49
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,20.46,6.2
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,13.76,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,22.62,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,63.73,27.57
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,115.7,75.8
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,166.26,119.07
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,226.09,170.52
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,281.27,218.52
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,342.0,269.81
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,399.12,316.84
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,458.51,363.94
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,513.93,406.29
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,570.78,448.17
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,623.25,485.41
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,675.89,520.79
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,723.76,551.89
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,767.09,579.4
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,808.46,605.36
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,848.23,629.94
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,883.83,652.14
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,917.12,672.74
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,944.74,689.58
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,969.55,704.64
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,990.79,717.7
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,1009.08,728.96
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,1021.82,736.76
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,1031.41,742.69
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,1036.29,745.88
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,1037.93,747.14
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,1034.82,744.99
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,1028.51,740.94
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,1018.01,734.94
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,1004.33,726.95
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,986.52,716.32
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,965.57,703.65
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,938.63,687.41
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,908.99,669.28
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,874.99,647.64
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,838.64,624.27
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,799.05,598.69
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,757.61,571.53
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,712.16,541.32
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,665.43,508.44
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,616.13,471.57
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,566.2,433.29
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,514.1,393.15
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,462.18,351.8
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,405.05,304.99
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,351.89,259.95
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,298.0,213.52
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,246.26,168.44
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,194.31,124.18
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,145.91,85.01
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,97.05,50.57
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,56.27,30.36
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,35.64,25.37
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,32.36,22.25
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,26.5,16.54
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,20.23,6.24
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,13.27,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,23.37,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,66.39,27.73
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,121.47,78.47
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,172.53,122.36
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,232.88,174.54
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,289.14,223.87
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,349.99,275.81
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,406.95,323.29
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,466.99,371.45
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,522.41,414.31
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,579.13,456.56
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,628.83,492.26
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,681.23,527.11
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,729.7,557.8
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,777.3,587.19
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,819.92,612.0
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,860.87,635.14
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,896.83,655.6
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,930.47,674.33
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,959.34,690.58
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,985.4,705.01
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,1006.94,717.16
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,1025.43,727.46
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,1038.74,734.63
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,1048.78,739.91
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,1053.98,743.25
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,1055.8,744.62
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,1052.23,742.32
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,1045.32,738.09
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,1033.15,732.07
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,1017.8,724.03
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,997.95,712.76
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,975.16,699.58
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,947.98,683.77
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,918.05,666.04
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,883.81,645.29
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,847.23,622.73
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,807.31,597.98
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,765.51,571.56
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,719.81,541.68
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,672.83,509.16
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,622.66,472.09
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,571.86,433.6
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,519.59,394.25
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,467.43,353.5
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,409.78,306.79
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,356.1,261.75
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,301.51,215.12
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,249.13,169.78
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,197.27,125.88
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,149.14,87.12
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,98.84,51.63
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,56.89,30.46
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,35.59,25.29
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,32.31,22.18
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,26.93,16.9
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,21.22,7.11
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,13.76,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,24.3,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,68.15,27.97
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,124.89,80.61
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,176.53,125.46
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,237.48,178.68
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,294.04,228.67
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,356.97,282.57
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,414.84,330.9
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,475.7,379.72
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,532.73,423.8
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,591.03,467.16
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,641.53,503.42
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,694.71,538.59
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,743.6,569.96
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,791.55,600.09
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,835.45,627.0
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,877.63,652.37
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,913.34,673.23
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,946.48,692.24
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,975.62,708.03
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,1001.77,721.79
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,1023.99,734.91
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,1043.15,746.15
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,1057.12,754.19
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,1067.78,760.28
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,1073.06,763.55
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,1074.9,764.81
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,1071.8,763.67
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,1065.29,760.46
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,1053.44,753.81
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,1038.33,745.16
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,1018.11,733.59
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,994.83,720.0
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,967.13,702.97
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,936.62,684.02
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,902.21,662.77
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,865.38,639.67
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,824.58,613.64
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,781.79,585.95
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,735.83,555.66
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,688.46,522.81
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,637.61,484.99
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,586.06,445.69
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,531.87,404.34
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,477.71,361.6
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,422.44,316.47
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,364.83,268.29
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,309.35,220.71
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,255.99,174.35
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,202.02,128.47
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,151.53,87.6
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,103.17,53.7
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,56.79,29.39
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,34.72,24.52
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,32.28,22.15
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,27.38,17.3
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,22.22,7.98
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,14.25,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,26.88,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,71.7,28.91
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,130.49,84.01
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,183.59,130.53
