Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,19,45,8.0,1.0,4.1,18.9,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.75,17.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,1.4,15.05,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,1.4,15.2,6.0,10.12,0.0
2018,7,11,5,15,200.0,17.5,1.4,15.65,33.0,45.86,0.0
2018,7,11,5,30,346.0,29.0,1.4,16.1,60.0,100.65,57.67
2018,7,11,5,45,443.0,35.5,1.35,16.55,101.5,149.76,101.38
2018,7,11,6,0,540.0,42.0,1.3,17.0,143.0,209.36,152.43
2018,7,11,6,15,600.5,47.0,1.3,17.7,191.5,264.19,200.69
2018,7,11,6,30,661.0,52.0,1.3,18.4,240.0,325.96,253.56
2018,7,11,6,45,702.0,56.0,1.3,19.15,291.5,383.52,301.69
2018,7,11,7,0,743.0,60.0,1.3,19.9,343.0,444.4,350.52
2018,7,11,7,15,772.0,63.0,1.35,20.6,394.5,500.55,394.23
2018,7,11,7,30,801.0,66.0,1.4,21.3,446.0,555.65,435.63
2018,7,11,7,45,823.0,68.5,1.45,22.05,496.5,609.2,474.28
2018,7,11,8,0,845.0,71.0,1.5,22.8,547.0,663.01,510.61
2018,7,11,8,15,861.5,72.5,1.55,23.5,595.0,711.65,541.64
2018,7,11,8,30,878.0,74.0,1.6,24.2,643.0,759.49,571.51
2018,7,11,8,45,891.0,75.5,1.65,24.9,687.5,803.46,598.18
2018,7,11,9,0,904.0,77.0,1.7,25.6,732.0,845.84,623.38
2018,7,11,9,15,909.5,81.0,1.85,26.25,771.0,882.61,645.7
2018,7,11,9,30,915.0,85.0,2.0,26.9,810.0,916.87,666.23
2018,7,11,9,45,917.5,89.5,2.1,27.55,843.0,946.22,682.95
2018,7,11,10,0,920.0,94.0,2.2,28.2,876.0,972.61,697.73
2018,7,11,10,15,925.5,95.0,2.3,28.6,904.0,995.1,710.71
2018,7,11,10,30,931.0,96.0,2.4,29.0,932.0,1014.56,721.82
2018,7,11,10,45,935.0,97.0,2.5,29.4,953.5,1029.37,730.08
2018,7,11,11,0,939.0,98.0,2.6,29.8,975.0,1040.91,736.39
2018,7,11,11,15,941.5,98.5,2.65,29.95,989.0,1047.08,739.7
2018,7,11,11,30,944.0,99.0,2.7,30.1,1003.0,1049.85,741.06
2018,7,11,11,45,945.0,99.5,2.75,30.25,1009.5,1047.72,739.49
2018,7,11,12,0,946.0,100.0,2.8,30.4,1016.0,1042.2,735.95
2018,7,11,12,15,946.0,99.5,2.85,30.4,1015.0,1031.34,729.63
2018,7,11,12,30,946.0,99.0,2.9,30.4,1014.0,1017.21,721.36
2018,7,11,12,45,944.0,99.5,2.9,30.35,1005.5,998.95,710.28
2018,7,11,13,0,942.0,100.0,2.9,30.3,997.0,977.6,697.3
2018,7,11,13,15,939.0,99.5,2.9,30.2,981.0,951.37,681.37
2018,7,11,13,30,936.0,99.0,2.9,30.1,965.0,922.31,663.61
2018,7,11,13,45,931.0,98.5,2.9,30.0,942.0,888.85,642.91
2018,7,11,14,0,926.0,98.0,2.9,29.9,919.0,852.96,620.5
2018,7,11,14,15,919.5,96.5,2.9,29.7,889.0,812.68,595.22
2018,7,11,14,30,913.0,95.0,2.9,29.5,859.0,770.44,568.36
2018,7,11,14,45,904.5,93.5,2.9,29.35,823.0,725.03,538.89
2018,7,11,15,0,896.0,92.0,2.9,29.2,787.0,678.23,507.39
2018,7,11,15,15,885.0,90.0,2.9,29.2,746.0,628.25,471.13
2018,7,11,15,30,874.0,88.0,2.9,29.2,705.0,577.56,433.4
2018,7,11,15,45,859.0,86.5,2.9,28.6,659.5,524.79,394.01
2018,7,11,16,0,844.0,85.0,2.9,28.0,614.0,472.16,353.36
2018,7,11,16,15,824.0,82.5,2.85,27.55,565.0,416.94,309.16
2018,7,11,16,30,804.0,80.0,2.8,27.1,516.0,359.64,262.16
2018,7,11,16,45,778.5,77.5,2.8,26.7,465.0,305.12,216.25
2018,7,11,17,0,753.0,75.0,2.8,26.3,414.0,252.88,171.56
2018,7,11,17,15,717.5,71.0,2.75,25.7,362.0,199.83,127.09
2018,7,11,17,30,682.0,67.0,2.7,25.1,310.0,150.59,87.58
2018,7,11,17,45,632.5,62.0,2.65,24.5,259.0,100.25,51.96
2018,7,11,18,0,583.0,57.0,2.6,23.9,208.0,58.26,30.31
2018,7,11,18,15,510.5,50.5,2.45,23.15,161.5,35.19,24.71
2018,7,11,18,30,438.0,44.0,2.3,22.4,115.0,32.38,22.03
2018,7,11,18,45,328.5,34.5,2.15,21.7,77.5,26.56,16.39
2018,7,11,19,0,219.0,25.0,2.0,21.0,40.0,20.35,5.59
2018,7,11,19,15,115.5,13.5,1.9,20.6,21.0,13.27,0.0
2018,7,11,19,30,12.0,2.0,1.8,20.2,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,1.75,19.8,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,12,4,45,9.0,2.5,1.05,17.3,2.5,0.0,0.0
2018,7,12,5,0,18.0,5.0,1.1,17.4,5.0,6.3,0.0
2018,7,12,5,15,62.0,18.5,1.15,17.7,23.0,26.05,0.0
2018,7,12,5,30,106.0,32.0,1.2,18.0,41.0,56.93,33.05
2018,7,12,5,45,152.5,47.5,1.25,18.25,70.5,89.87,62.36
2018,7,12,6,0,199.0,63.0,1.3,18.5,100.0,127.91,94.71
2018,7,12,6,15,245.0,79.0,1.3,18.85,138.5,171.34,131.67
2018,7,12,6,30,291.0,95.0,1.3,19.2,177.0,224.15,175.87
2018,7,12,6,45,214.5,120.5,1.3,19.55,187.5,227.88,180.56
2018,7,12,7,0,138.0,146.0,1.3,19.9,198.0,223.07,177.0
2018,7,12,7,15,145.5,170.5,1.35,20.35,232.5,259.75,205.86
2018,7,12,7,30,153.0,195.0,1.4,20.8,267.0,296.86,234.21
2018,7,12,7,45,283.0,191.5,1.45,21.25,343.5,388.9,306.13
2018,7,12,8,0,413.0,188.0,1.5,21.7,420.0,493.55,385.16
2018,7,12,8,15,572.0,154.0,1.6,22.05,506.0,593.81,460.17
2018,7,12,8,30,731.0,120.0,1.7,22.4,592.0,699.83,535.95
2018,7,12,8,45,721.0,133.0,1.85,22.8,626.0,734.56,558.06
2018,7,12,9,0,711.0,146.0,2.0,23.2,660.0,764.59,577.41
2018,7,12,9,15,663.5,178.0,2.1,23.6,678.5,779.48,585.94
2018,7,12,9,30,616.0,210.0,2.2,24.0,697.0,788.8,590.48
2018,7,12,9,45,714.5,171.0,2.3,24.4,759.5,853.16,633.07
2018,7,12,10,0,813.0,132.0,2.4,24.8,822.0,911.27,669.96
2018,7,12,10,15,820.0,133.0,2.5,25.1,849.0,933.09,682.92
2018,7,12,10,30,827.0,134.0,2.6,25.4,876.0,952.25,694.51
2018,7,12,10,45,822.0,141.0,2.65,25.75,893.0,962.92,700.06
2018,7,12,11,0,817.0,148.0,2.7,26.1,910.0,970.41,703.71
2018,7,12,11,15,820.5,148.5,2.65,26.3,923.5,976.77,706.3
2018,7,12,11,30,824.0,149.0,2.6,26.5,937.0,980.16,707.06
2018,7,12,11,45,836.5,142.5,2.55,26.7,947.5,982.61,707.33
2018,7,12,12,0,849.0,136.0,2.5,26.9,958.0,982.01,705.77
2018,7,12,12,15,849.0,136.0,2.4,27.05,957.0,972.43,698.24
2018,7,12,12,30,849.0,136.0,2.3,27.2,956.0,959.92,689.02
2018,7,12,12,45,847.5,135.5,2.25,27.35,948.0,942.62,677.35
2018,7,12,13,0,846.0,135.0,2.2,27.5,940.0,922.55,664.02
2018,7,12,13,15,844.0,133.5,2.15,27.6,925.5,898.38,648.26
2018,7,12,13,30,842.0,132.0,2.1,27.7,911.0,871.65,630.88
2018,7,12,13,45,827.5,136.5,2.1,27.8,886.5,837.55,609.13
2018,7,12,14,0,813.0,141.0,2.1,27.9,862.0,803.07,587.05
2018,7,12,14,15,797.0,142.5,2.1,27.9,829.5,761.58,560.33
2018,7,12,14,30,781.0,144.0,2.1,27.9,797.0,719.13,532.72
2018,7,12,14,45,701.5,176.0,2.1,27.9,743.5,659.53,490.65
2018,7,12,15,0,622.0,208.0,2.1,27.9,690.0,605.02,450.98
2018,7,12,15,15,592.0,208.5,2.1,27.9,647.5,556.83,416.24
2018,7,12,15,30,562.0,209.0,2.1,27.9,605.0,510.3,381.97
2018,7,12,15,45,658.5,156.5,2.1,27.65,591.0,481.88,361.47
2018,7,12,16,0,755.0,104.0,2.1,27.4,577.0,445.53,333.25
2018,7,12,16,15,736.5,100.0,2.05,27.15,530.5,393.78,291.81
2018,7,12,16,30,718.0,96.0,2.0,26.9,484.0,343.19,250.22
2018,7,12,16,45,686.0,93.0,2.0,26.7,434.0,288.17,204.68
2018,7,12,17,0,654.0,90.0,2.0,26.5,384.0,238.55,162.9
2018,7,12,17,15,591.0,89.5,1.95,26.05,330.5,188.31,122.39
2018,7,12,17,30,528.0,89.0,1.9,25.6,277.0,144.99,89.25
2018,7,12,17,45,388.0,89.0,1.85,25.15,215.0,102.72,63.17
2018,7,12,18,0,248.0,89.0,1.8,24.7,153.0,78.98,53.96
2018,7,12,18,15,193.0,72.5,1.75,24.1,115.5,57.43,43.57
2018,7,12,18,30,138.0,56.0,1.7,23.5,78.0,45.15,32.7
2018,7,12,18,45,89.5,39.5,1.6,22.9,52.0,32.43,21.08
2018,7,12,19,0,41.0,23.0,1.5,22.3,26.0,20.39,5.09
2018,7,12,19,15,24.0,12.5,1.5,21.95,14.0,12.29,0.0
2018,7,12,19,30,7.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.45,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,13,4,45,13.0,2.5,1.05,16.9,2.5,0.0,0.0
2018,7,13,5,0,26.0,5.0,1.0,17.0,5.0,4.91,0.0
2018,7,13,5,15,123.0,18.0,0.95,17.4,27.5,33.13,0.0
2018,7,13,5,30,220.0,31.0,0.9,17.8,50.0,78.99,44.7
2018,7,13,5,45,313.0,41.0,0.85,18.2,87.5,124.04,84.14
2018,7,13,6,0,406.0,51.0,0.8,18.6,125.0,179.17,130.23
2018,7,13,6,15,471.0,58.5,0.8,19.15,170.5,231.99,175.48
2018,7,13,6,30,536.0,66.0,0.8,19.7,216.0,291.38,225.33
2018,7,13,6,45,582.0,71.5,0.8,20.25,265.0,346.38,270.68
2018,7,13,7,0,628.0,77.0,0.8,20.8,314.0,405.36,317.57
2018,7,13,7,15,661.5,81.5,0.75,21.45,363.5,460.05,359.14
2018,7,13,7,30,695.0,86.0,0.7,22.1,413.0,516.86,400.55
2018,7,13,7,45,721.0,89.0,0.7,22.75,462.0,567.88,436.62
2018,7,13,8,0,747.0,92.0,0.7,23.4,511.0,620.8,472.76
2018,7,13,8,15,766.5,94.5,0.7,24.05,557.5,668.91,503.02
2018,7,13,8,30,786.0,97.0,0.7,24.7,604.0,716.65,532.05
2018,7,13,8,45,801.5,99.0,0.75,25.35,647.5,759.98,558.18
2018,7,13,9,0,817.0,101.0,0.8,26.0,691.0,798.03,580.48
2018,7,13,9,15,823.5,105.5,0.9,26.45,728.5,833.44,602.07
2018,7,13,9,30,830.0,110.0,1.0,26.9,766.0,866.64,622.1
2018,7,13,9,45,832.0,115.5,1.1,27.35,797.5,894.37,638.58
2018,7,13,10,0,834.0,121.0,1.2,27.8,829.0,919.38,653.33
2018,7,13,10,15,841.5,122.0,1.3,28.0,856.5,942.15,667.35
2018,7,13,10,30,849.0,123.0,1.4,28.2,884.0,962.22,679.72
2018,7,13,10,45,855.0,124.0,1.55,28.45,905.5,977.98,690.04
2018,7,13,11,0,861.0,125.0,1.7,28.7,927.0,990.77,698.57
2018,7,13,11,15,864.5,125.0,1.8,28.85,941.0,996.98,702.7
2018,7,13,11,30,868.0,125.0,1.9,29.0,955.0,1000.08,705.04
2018,7,13,11,45,870.5,124.5,1.95,29.1,961.5,998.53,704.13
2018,7,13,12,0,873.0,124.0,2.0,29.2,968.0,993.87,701.42
2018,7,13,12,15,874.5,123.0,2.1,29.25,968.0,984.61,696.65
2018,7,13,12,30,876.0,122.0,2.2,29.3,968.0,972.3,690.02
2018,7,13,12,45,876.5,120.0,2.3,29.3,960.0,955.05,680.4
2018,7,13,13,0,877.0,118.0,2.4,29.3,952.0,934.86,668.91
2018,7,13,13,15,874.0,117.5,2.45,29.3,937.0,910.09,653.98
2018,7,13,13,30,871.0,117.0,2.5,29.3,922.0,882.7,637.31
2018,7,13,13,45,867.0,115.0,2.55,29.25,899.5,850.5,617.53
2018,7,13,14,0,863.0,113.0,2.6,29.2,877.0,816.0,596.07
2018,7,13,14,15,857.0,111.0,2.65,29.1,848.5,777.8,572.03
2018,7,13,14,30,851.0,109.0,2.7,29.0,820.0,737.76,546.45
2018,7,13,14,45,842.5,107.5,2.7,28.9,786.0,694.78,518.28
2018,7,13,15,0,834.0,106.0,2.7,28.8,752.0,650.54,487.57
2018,7,13,15,15,822.0,103.5,2.7,28.8,712.0,602.18,452.38
2018,7,13,15,30,810.0,101.0,2.7,28.8,672.0,553.31,415.93
2018,7,13,15,45,796.0,98.0,2.8,28.45,628.0,500.3,376.3
2018,7,13,16,0,782.0,95.0,2.9,28.1,584.0,449.51,336.89
2018,7,13,16,15,763.5,92.0,2.9,27.75,537.5,397.29,294.97
2018,7,13,16,30,745.0,89.0,2.9,27.4,491.0,346.19,252.72
2018,7,13,16,45,720.0,85.0,2.95,27.1,442.0,293.55,208.48
2018,7,13,17,0,695.0,81.0,3.0,26.8,393.0,243.19,165.54
2018,7,13,17,15,661.0,76.0,3.0,26.25,343.0,189.9,121.18
2018,7,13,17,30,627.0,71.0,3.0,25.7,293.0,142.81,83.51
2018,7,13,17,45,579.5,65.0,3.0,25.2,244.5,97.52,51.78
2018,7,13,18,0,532.0,59.0,3.0,24.7,196.0,57.63,31.11
2018,7,13,18,15,462.0,51.5,2.95,24.0,151.5,36.15,25.42
2018,7,13,18,30,392.0,44.0,2.9,23.3,107.0,32.5,22.0
2018,7,13,18,45,289.0,34.0,2.8,22.65,71.5,26.21,15.95
2018,7,13,19,0,186.0,24.0,2.7,22.0,36.0,18.85,3.78
2018,7,13,19,15,97.5,13.0,2.7,21.55,19.0,12.78,0.0
2018,7,13,19,30,9.0,2.0,2.7,21.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.7,20.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.0,16.55,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,2.0,16.6,5.0,4.91,0.0
2018,7,14,5,15,146.5,17.0,1.95,17.0,28.0,34.9,0.0
2018,7,14,5,30,260.0,29.0,1.9,17.4,51.0,83.69,46.1
2018,7,14,5,45,357.0,37.5,1.9,17.8,89.5,130.26,87.76
2018,7,14,6,0,454.0,46.0,1.9,18.2,128.0,187.14,135.98
2018,7,14,6,15,518.0,52.5,1.85,18.85,174.5,240.95,182.92
2018,7,14,6,30,582.0,59.0,1.8,19.5,221.0,301.23,234.4
2018,7,14,6,45,627.0,64.0,1.8,20.1,271.0,357.53,281.76
2018,7,14,7,0,672.0,69.0,1.8,20.7,321.0,416.78,329.9
2018,7,14,7,15,703.5,73.0,1.8,21.35,371.5,472.02,373.23
2018,7,14,7,30,735.0,77.0,1.8,22.0,422.0,529.09,416.37
2018,7,14,7,45,759.0,79.5,1.8,22.65,471.0,581.22,454.36
2018,7,14,8,0,783.0,82.0,1.8,23.3,520.0,633.88,491.21
2018,7,14,8,15,801.0,84.5,1.8,24.0,567.0,679.07,520.02
2018,7,14,8,30,819.0,87.0,1.8,24.7,614.0,726.85,550.03
2018,7,14,8,45,833.0,89.5,1.8,25.4,658.0,770.61,576.6
2018,7,14,9,0,847.0,92.0,1.8,26.1,702.0,813.02,601.75
2018,7,14,9,15,858.5,93.0,1.85,26.65,741.0,850.03,623.72
2018,7,14,9,30,870.0,94.0,1.9,27.2,780.0,885.06,644.2
2018,7,14,9,45,878.5,95.0,1.95,27.7,814.0,915.15,661.42
2018,7,14,10,0,887.0,96.0,2.0,28.2,848.0,942.72,676.97
2018,7,14,10,15,893.0,97.0,2.1,28.55,875.5,965.2,690.19
2018,7,14,10,30,899.0,98.0,2.2,28.9,903.0,984.76,701.62
2018,7,14,10,45,903.5,99.0,2.3,29.3,924.5,999.8,710.12
2018,7,14,11,0,908.0,100.0,2.4,29.7,946.0,1011.68,716.73
2018,7,14,11,15,911.0,100.5,2.5,29.85,960.0,1018.29,720.86
2018,7,14,11,30,914.0,101.0,2.6,30.0,974.0,1021.62,723.07
2018,7,14,11,45,915.5,101.0,2.7,30.15,980.5,1019.63,722.05
2018,7,14,12,0,917.0,101.0,2.8,30.3,987.0,1014.35,719.09
2018,7,14,12,15,916.5,101.5,2.85,30.3,986.5,1004.34,713.23
2018,7,14,12,30,916.0,102.0,2.9,30.3,986.0,991.15,705.46
2018,7,14,12,45,913.5,102.5,3.0,30.35,977.5,972.93,694.81
2018,7,14,13,0,911.0,103.0,3.1,30.4,969.0,951.74,682.25
2018,7,14,13,15,908.5,102.0,3.15,30.35,953.5,926.19,666.77
2018,7,14,13,30,906.0,101.0,3.2,30.3,938.0,897.88,649.45
2018,7,14,13,45,901.5,100.0,3.25,30.25,915.5,865.23,629.17
2018,7,14,14,0,897.0,99.0,3.3,30.2,893.0,830.2,607.17
2018,7,14,14,15,890.5,98.5,3.4,30.0,864.5,791.87,583.33
2018,7,14,14,30,884.0,98.0,3.5,29.8,836.0,751.64,557.86
2018,7,14,14,45,876.0,96.0,3.55,29.65,801.0,707.22,528.8
2018,7,14,15,0,868.0,94.0,3.6,29.5,766.0,661.42,497.53
2018,7,14,15,15,857.0,92.5,3.6,29.5,726.0,613.09,462.01
2018,7,14,15,30,846.0,91.0,3.6,29.5,686.0,564.1,425.1
2018,7,14,15,45,832.0,88.5,3.7,28.85,641.5,512.18,386.26
2018,7,14,16,0,818.0,86.0,3.8,28.2,597.0,460.35,346.07
2018,7,14,16,15,800.0,83.0,3.8,27.8,549.5,403.75,300.55
2018,7,14,16,30,782.0,80.0,3.8,27.4,502.0,350.9,256.54
2018,7,14,16,45,758.0,76.5,3.8,26.95,452.0,297.03,210.91
2018,7,14,17,0,734.0,73.0,3.8,26.5,402.0,245.29,166.45
2018,7,14,17,15,701.5,69.0,3.75,25.95,351.5,193.8,122.98
2018,7,14,17,30,669.0,65.0,3.7,25.4,301.0,145.79,84.31
2018,7,14,17,45,623.5,60.0,3.65,24.8,252.0,96.58,49.53
2018,7,14,18,0,578.0,55.0,3.6,24.2,203.0,55.19,28.51
2018,7,14,18,15,509.5,48.0,3.55,23.6,157.0,33.23,22.96
2018,7,14,18,30,441.0,41.0,3.5,23.0,111.0,29.85,19.77
2018,7,14,18,45,335.5,32.0,3.4,22.35,74.5,24.38,14.42
2018,7,14,19,0,230.0,23.0,3.3,21.7,38.0,18.54,3.05
2018,7,14,19,15,122.0,12.5,3.25,21.25,20.0,12.29,0.0
2018,7,14,19,30,14.0,2.0,3.2,20.8,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.15,20.4,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,1.75,15.85,2.5,0.0,0.0
2018,7,15,5,0,42.0,6.0,1.7,15.9,5.0,5.9,0.0
2018,7,15,5,15,172.0,16.5,1.65,16.35,28.5,37.34,0.0
2018,7,15,5,30,302.0,27.0,1.6,16.8,52.0,88.48,47.35
2018,7,15,5,45,400.5,34.5,1.5,17.25,92.0,136.68,91.34
2018,7,15,6,0,499.0,42.0,1.4,17.7,132.0,195.08,141.03
2018,7,15,6,15,562.5,48.0,1.4,18.4,179.5,250.46,189.47
2018,7,15,6,30,626.0,54.0,1.4,19.1,227.0,311.41,241.61
2018,7,15,6,45,669.0,58.0,1.35,19.85,277.5,368.06,288.97
2018,7,15,7,0,712.0,62.0,1.3,20.6,328.0,428.27,337.24
2018,7,15,7,15,743.0,65.0,1.3,21.25,379.0,484.06,380.62
2018,7,15,7,30,774.0,68.0,1.3,21.9,430.0,541.6,423.62
2018,7,15,7,45,797.0,70.5,1.3,22.6,480.5,592.08,459.88
2018,7,15,8,0,820.0,73.0,1.3,23.3,531.0,645.54,496.07
2018,7,15,8,15,837.5,75.5,1.35,23.95,579.0,695.11,527.87
2018,7,15,8,30,855.0,78.0,1.4,24.6,627.0,744.03,558.57
2018,7,15,8,45,869.0,79.5,1.45,25.25,671.5,788.1,585.41
2018,7,15,9,0,883.0,81.0,1.5,25.9,716.0,830.73,610.88
2018,7,15,9,15,890.0,84.0,1.65,26.4,755.0,867.22,633.45
2018,7,15,9,30,897.0,87.0,1.8,26.9,794.0,901.36,654.38
2018,7,15,9,45,900.5,91.5,1.9,27.45,827.5,931.35,671.85
2018,7,15,10,0,904.0,96.0,2.0,28.0,861.0,958.48,687.43
2018,7,15,10,15,911.0,96.5,2.1,28.35,889.5,981.74,701.1
2018,7,15,10,30,918.0,97.0,2.2,28.7,918.0,1002.05,712.95
2018,7,15,10,45,923.0,98.0,2.3,29.1,940.0,1017.84,721.88
2018,7,15,11,0,928.0,99.0,2.4,29.5,962.0,1030.41,728.88
2018,7,15,11,15,932.0,99.0,2.5,29.65,977.0,1037.63,733.39
2018,7,15,11,30,936.0,99.0,2.6,29.8,992.0,1041.49,735.93
2018,7,15,11,45,938.0,98.5,2.75,29.9,999.0,1039.46,735.54
2018,7,15,12,0,940.0,98.0,2.9,30.0,1006.0,1034.05,733.1
2018,7,15,12,15,938.5,99.0,2.95,30.0,1005.0,1023.36,726.83
2018,7,15,12,30,937.0,100.0,3.0,30.0,1004.0,1009.43,718.6
2018,7,15,12,45,933.5,101.5,3.1,30.0,995.5,990.91,707.92
2018,7,15,13,0,930.0,103.0,3.2,30.0,987.0,969.37,695.31
2018,7,15,13,15,927.5,102.5,3.25,29.9,971.5,943.85,680.01
2018,7,15,13,30,925.0,102.0,3.3,29.8,956.0,915.5,662.82
2018,7,15,13,45,921.0,100.5,3.35,29.7,933.0,882.2,642.27
2018,7,15,14,0,917.0,99.0,3.4,29.6,910.0,846.43,619.93
2018,7,15,14,15,911.0,97.5,3.45,29.4,880.5,806.78,595.0
2018,7,15,14,30,905.0,96.0,3.5,29.2,851.0,765.15,568.41
2018,7,15,14,45,897.0,94.5,3.55,29.0,816.0,720.33,539.25
2018,7,15,15,0,889.0,93.0,3.6,28.8,781.0,674.07,507.89
2018,7,15,15,15,878.0,91.0,3.6,28.8,740.0,624.29,471.32
2018,7,15,15,30,867.0,89.0,3.6,28.8,699.0,573.8,433.29
2018,7,15,15,45,854.0,86.5,3.7,28.2,654.0,521.34,393.9
2018,7,15,16,0,841.0,84.0,3.8,27.6,609.0,468.84,353.03
2018,7,15,16,15,823.5,81.0,3.8,27.15,560.5,414.22,308.85
2018,7,15,16,30,806.0,78.0,3.8,26.7,512.0,357.28,261.65
2018,7,15,16,45,782.5,74.5,3.8,26.3,461.5,302.24,214.83
2018,7,15,17,0,759.0,71.0,3.8,25.9,411.0,249.26,169.1
2018,7,15,17,15,726.0,67.5,3.75,25.3,359.5,196.72,124.63
2018,7,15,17,30,693.0,64.0,3.7,24.7,308.0,147.72,85.09
2018,7,15,17,45,646.5,59.0,3.65,24.1,257.5,99.98,51.66
2018,7,15,18,0,600.0,54.0,3.6,23.5,207.0,54.47,27.87
2018,7,15,18,15,529.0,47.5,3.5,22.85,160.0,32.88,22.73
2018,7,15,18,30,458.0,41.0,3.4,22.2,113.0,29.93,19.91
2018,7,15,18,45,341.5,32.0,3.35,21.55,75.0,24.46,14.51
2018,7,15,19,0,225.0,23.0,3.3,20.9,37.0,18.63,2.43
2018,7,15,19,15,114.0,11.5,3.25,20.45,18.5,11.3,0.0
2018,7,15,19,30,3.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,15,19,45,1.5,0.0,3.15,19.6,0.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,1.95,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.0,15.5,5.0,0.0,0.0
2018,7,16,5,15,173.5,16.5,1.95,16.0,28.5,37.29,0.0
2018,7,16,5,30,306.0,27.0,1.9,16.5,52.0,88.45,46.32
2018,7,16,5,45,408.0,35.0,1.85,16.95,93.0,138.43,92.43
2018,7,16,6,0,510.0,43.0,1.8,17.4,134.0,198.69,143.79
2018,7,16,6,15,574.5,48.5,1.8,18.1,182.0,254.43,192.82
2018,7,16,6,30,639.0,54.0,1.8,18.8,230.0,315.79,245.66
2018,7,16,6,45,683.0,58.0,1.75,19.45,281.5,373.56,294.42
2018,7,16,7,0,727.0,62.0,1.7,20.1,333.0,434.98,344.21
2018,7,16,7,15,758.0,65.5,1.7,20.85,385.0,492.1,388.85
2018,7,16,7,30,789.0,69.0,1.7,21.6,437.0,550.94,433.04
2018,7,16,7,45,812.0,71.5,1.7,22.3,488.0,602.13,470.14
2018,7,16,8,0,835.0,74.0,1.7,23.0,539.0,656.29,507.17
2018,7,16,8,15,852.0,76.5,1.75,23.8,587.5,706.16,539.06
2018,7,16,8,30,869.0,79.0,1.8,24.6,636.0,755.3,569.76
2018,7,16,8,45,882.5,81.0,1.8,25.35,681.0,800.07,596.53
2018,7,16,9,0,896.0,83.0,1.8,26.1,726.0,843.33,621.76
2018,7,16,9,15,905.5,84.5,1.9,26.7,766.0,880.8,644.12
2018,7,16,9,30,915.0,86.0,2.0,27.3,806.0,916.03,664.87
2018,7,16,9,45,921.0,88.0,2.05,27.95,840.0,946.14,681.5
2018,7,16,10,0,927.0,90.0,2.1,28.6,874.0,973.46,696.29
2018,7,16,10,15,932.5,91.5,2.15,29.0,902.5,996.84,709.23
2018,7,16,10,30,938.0,93.0,2.2,29.4,931.0,1017.13,720.28
2018,7,16,10,45,942.0,94.0,2.3,29.8,952.5,1032.22,728.7
2018,7,16,11,0,946.0,95.0,2.4,30.2,974.0,1044.0,735.17
2018,7,16,11,15,949.0,95.0,2.5,30.4,988.5,1050.35,738.98
2018,7,16,11,30,952.0,95.0,2.6,30.6,1003.0,1053.28,740.79
2018,7,16,11,45,953.0,95.0,2.7,30.8,1009.5,1050.75,739.34
2018,7,16,12,0,954.0,95.0,2.8,31.0,1016.0,1044.8,735.88
2018,7,16,12,15,951.5,97.0,2.85,31.0,1015.0,1034.03,729.64
2018,7,16,12,30,949.0,99.0,2.9,31.0,1014.0,1019.97,721.44
2018,7,16,12,45,945.0,100.5,3.0,31.0,1004.5,1000.78,710.48
2018,7,16,13,0,941.0,102.0,3.1,31.0,995.0,978.53,697.58
2018,7,16,13,15,938.0,101.0,3.15,30.9,979.0,951.81,681.67
2018,7,16,13,30,935.0,100.0,3.2,30.8,963.0,922.24,663.87
2018,7,16,13,45,931.0,99.5,3.25,30.7,940.5,889.6,643.95
2018,7,16,14,0,927.0,99.0,3.3,30.6,918.0,854.45,622.21
2018,7,16,14,15,921.0,97.5,3.35,30.5,888.5,814.43,597.0
2018,7,16,14,30,915.0,96.0,3.4,30.4,859.0,772.38,570.15
2018,7,16,14,45,907.5,94.5,3.4,30.25,823.5,727.46,540.9
2018,7,16,15,0,900.0,93.0,3.4,30.1,788.0,681.05,509.46
2018,7,16,15,15,889.0,91.0,3.4,30.1,746.5,630.73,472.84
2018,7,16,15,30,878.0,89.0,3.4,30.1,705.0,579.69,434.72
2018,7,16,15,45,864.5,87.0,3.35,29.6,660.0,526.85,394.91
2018,7,16,16,0,851.0,85.0,3.3,29.1,615.0,474.0,353.79
2018,7,16,16,15,833.5,81.5,3.3,28.75,566.0,418.35,309.18
2018,7,16,16,30,816.0,78.0,3.3,28.4,517.0,360.4,261.55
2018,7,16,16,45,792.0,75.0,3.25,28.05,466.0,305.08,214.87
2018,7,16,17,0,768.0,72.0,3.2,27.7,415.0,251.88,169.31
2018,7,16,17,15,735.0,68.0,3.1,27.15,363.0,198.36,124.45
2018,7,16,17,30,702.0,64.0,3.0,26.6,311.0,148.39,84.51
2018,7,16,17,45,654.5,59.0,2.9,26.05,259.5,100.07,51.09
2018,7,16,18,0,607.0,54.0,2.8,25.5,208.0,54.08,27.48
2018,7,16,18,15,535.5,48.0,2.65,24.7,161.0,33.39,22.96
2018,7,16,18,30,464.0,42.0,2.5,23.9,114.0,30.93,20.58
2018,7,16,18,45,343.5,32.0,2.35,23.1,75.0,24.55,14.42
2018,7,16,19,0,223.0,22.0,2.2,22.3,36.0,17.7,1.2
2018,7,16,19,15,111.5,11.0,2.2,21.85,18.0,10.81,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.15,17.25,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,1.2,17.4,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,1.3,17.9,27.5,36.07,0.0
2018,7,17,5,30,300.0,27.0,1.4,18.4,51.0,86.67,43.84
2018,7,17,5,45,402.5,35.0,1.45,18.85,91.5,136.66,90.23
2018,7,17,6,0,505.0,43.0,1.5,19.3,132.0,196.65,140.92
2018,7,17,6,15,570.0,49.0,1.45,19.95,180.5,252.8,189.76
2018,7,17,6,30,635.0,55.0,1.4,20.6,229.0,314.57,242.3
2018,7,17,6,45,678.5,59.5,1.4,21.2,280.0,372.48,290.72
2018,7,17,7,0,722.0,64.0,1.4,21.8,331.0,433.99,340.17
2018,7,17,7,15,753.0,67.0,1.4,22.6,383.0,490.34,383.63
2018,7,17,7,30,784.0,70.0,1.4,23.4,435.0,548.41,426.61
2018,7,17,7,45,807.0,73.0,1.4,24.2,486.0,602.79,465.21
2018,7,17,8,0,830.0,76.0,1.4,25.0,537.0,654.46,499.88
2018,7,17,8,15,847.0,78.0,1.5,25.6,585.0,703.6,531.65
2018,7,17,8,30,864.0,80.0,1.6,26.2,633.0,752.02,562.37
2018,7,17,8,45,858.0,90.0,1.65,26.85,672.0,789.76,584.83
2018,7,17,9,0,852.0,100.0,1.7,27.5,711.0,824.54,605.1
2018,7,17,9,15,857.5,105.0,1.75,28.05,749.5,860.88,626.42
2018,7,17,9,30,863.0,110.0,1.8,28.6,788.0,894.85,645.95
2018,7,17,9,45,885.0,105.0,1.9,29.1,827.0,930.85,667.29
2018,7,17,10,0,907.0,100.0,2.0,29.6,866.0,964.97,687.25
2018,7,17,10,15,913.5,101.0,2.0,30.0,894.5,988.38,699.54
2018,7,17,10,30,920.0,102.0,2.0,30.4,923.0,1008.82,710.05
2018,7,17,10,45,924.0,102.5,2.05,30.8,944.0,1023.15,717.42
2018,7,17,11,0,928.0,103.0,2.1,31.2,965.0,1034.23,722.92
2018,7,17,11,15,930.5,103.5,2.15,31.45,979.0,1040.49,726.02
2018,7,17,11,30,933.0,104.0,2.2,31.7,993.0,1043.37,727.2
2018,7,17,11,45,934.0,104.0,2.25,31.9,999.5,1040.86,725.36
2018,7,17,12,0,935.0,104.0,2.3,32.1,1006.0,1034.98,721.61
2018,7,17,12,15,932.0,106.0,2.35,32.2,1004.5,1023.85,715.03
2018,7,17,12,30,929.0,108.0,2.4,32.3,1003.0,1009.51,706.58
2018,7,17,12,45,907.5,120.0,2.45,32.35,988.0,984.33,691.58
2018,7,17,13,0,886.0,132.0,2.5,32.4,973.0,956.7,675.09
2018,7,17,13,15,899.0,121.0,2.55,32.35,962.0,935.93,663.15
2018,7,17,13,30,912.0,110.0,2.6,32.3,951.0,911.66,648.89
2018,7,17,13,45,907.0,109.0,2.7,32.25,928.0,878.32,629.08
2018,7,17,14,0,902.0,108.0,2.8,32.2,905.0,842.59,607.54
2018,7,17,14,15,895.5,106.5,2.85,32.0,875.0,803.01,583.22
2018,7,17,14,30,889.0,105.0,2.9,31.8,845.0,761.51,557.31
2018,7,17,14,45,880.0,103.5,2.95,31.65,809.5,716.54,528.55
2018,7,17,15,0,871.0,102.0,3.0,31.5,774.0,670.25,497.32
2018,7,17,15,15,859.0,99.5,3.0,31.5,732.5,620.09,461.19
2018,7,17,15,30,847.0,97.0,3.0,31.5,691.0,569.35,423.7
2018,7,17,15,45,832.0,94.5,3.05,30.9,646.0,516.73,384.85
2018,7,17,16,0,817.0,92.0,3.1,30.3,601.0,461.62,342.84
2018,7,17,16,15,797.5,89.5,3.15,29.9,552.5,407.5,299.85
2018,7,17,16,30,778.0,87.0,3.2,29.5,504.0,354.57,256.46
2018,7,17,16,45,752.0,83.0,3.25,29.1,453.0,299.73,210.74
2018,7,17,17,0,726.0,79.0,3.3,28.7,402.0,247.25,166.35
2018,7,17,17,15,690.5,74.5,3.25,28.05,350.5,195.1,123.13
2018,7,17,17,30,655.0,70.0,3.2,27.4,299.0,143.83,82.59
2018,7,17,17,45,605.0,64.5,3.15,26.75,249.0,97.2,50.61
2018,7,17,18,0,555.0,59.0,3.1,26.1,199.0,56.29,30.46
2018,7,17,18,15,481.0,51.5,3.0,25.3,153.0,36.48,25.52
2018,7,17,18,30,407.0,44.0,2.9,24.5,107.0,32.86,22.13
2018,7,17,18,45,291.5,33.5,2.8,23.7,70.0,26.1,15.57
2018,7,17,19,0,176.0,23.0,2.7,22.9,33.0,18.14,0.4
2018,7,17,19,15,88.0,11.5,2.6,22.45,16.5,11.3,0.0
2018,7,17,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.45,21.55,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.0,1.4,17.8,1.0,0.0,0.0
2018,7,18,5,0,17.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,7,18,5,15,82.5,14.5,1.5,18.15,20.0,24.04,0.0
2018,7,18,5,30,148.0,27.0,1.5,18.5,38.0,59.48,29.52
2018,7,18,5,45,188.5,42.0,1.55,18.8,67.5,94.37,63.85
2018,7,18,6,0,229.0,57.0,1.6,19.1,97.0,132.31,96.71
2018,7,18,6,15,288.5,71.5,1.5,19.65,138.5,180.47,137.43
2018,7,18,6,30,348.0,86.0,1.4,20.2,180.0,234.9,182.91
2018,7,18,6,45,513.0,77.5,1.25,20.75,249.5,319.43,250.76
2018,7,18,7,0,678.0,69.0,1.1,21.3,319.0,417.05,327.16
2018,7,18,7,15,710.0,73.0,1.15,22.05,370.0,472.92,370.17
2018,7,18,7,30,742.0,77.0,1.2,22.8,421.0,530.67,413.26
2018,7,18,7,45,766.0,80.5,1.2,23.55,471.0,584.35,451.49
2018,7,18,8,0,790.0,84.0,1.2,24.3,521.0,638.55,488.65
2018,7,18,8,15,808.5,86.0,1.3,24.9,568.5,687.33,520.32
2018,7,18,8,30,827.0,88.0,1.4,25.5,616.0,731.99,548.64
2018,7,18,8,45,831.5,94.5,1.55,26.1,657.5,772.94,574.53
2018,7,18,9,0,836.0,101.0,1.7,26.7,699.0,811.81,598.76
2018,7,18,9,15,755.5,146.0,1.8,27.2,709.5,820.56,602.6
2018,7,18,9,30,675.0,191.0,1.9,27.7,720.0,820.44,600.94
2018,7,18,9,45,613.5,237.5,2.0,28.2,734.5,828.9,604.11
2018,7,18,10,0,552.0,284.0,2.1,28.7,749.0,829.89,601.33
2018,7,18,10,15,546.0,296.5,2.25,28.9,769.5,846.51,611.86
2018,7,18,10,30,540.0,309.0,2.4,29.1,790.0,860.78,620.71
2018,7,18,10,45,518.5,336.0,2.55,29.25,807.0,872.37,627.24
2018,7,18,11,0,497.0,363.0,2.7,29.4,824.0,881.17,631.99
2018,7,18,11,15,609.0,297.5,2.8,29.4,871.0,927.17,666.02
2018,7,18,11,30,721.0,232.0,2.9,29.4,918.0,971.46,696.54
2018,7,18,11,45,809.5,175.5,3.0,29.35,951.0,994.47,711.58
2018,7,18,12,0,898.0,119.0,3.1,29.3,984.0,1013.31,724.2
2018,7,18,12,15,901.0,116.5,3.0,29.3,984.0,1003.84,717.16
2018,7,18,12,30,904.0,114.0,2.9,29.3,984.0,991.19,708.43
2018,7,18,12,45,906.5,111.0,2.8,29.3,977.0,974.4,697.16
2018,7,18,13,0,909.0,108.0,2.7,29.3,970.0,954.48,684.01
2018,7,18,13,15,898.0,112.0,2.6,29.4,951.5,926.11,665.24
2018,7,18,13,30,887.0,116.0,2.5,29.5,933.0,895.38,645.02
2018,7,18,13,45,882.0,114.5,2.4,29.6,910.0,862.26,623.25
2018,7,18,14,0,877.0,113.0,2.3,29.7,887.0,826.84,599.96
2018,7,18,14,15,871.5,111.0,2.35,29.7,858.0,788.41,575.89
2018,7,18,14,30,866.0,109.0,2.4,29.7,829.0,748.05,550.25
2018,7,18,14,45,860.0,106.0,2.4,29.65,795.0,704.64,522.04
2018,7,18,15,0,854.0,103.0,2.4,29.6,761.0,659.73,491.2
2018,7,18,15,15,842.5,100.5,2.4,29.6,720.5,610.61,455.8
2018,7,18,15,30,831.0,98.0,2.4,29.6,680.0,560.9,419.04
2018,7,18,15,45,817.5,94.0,2.5,29.2,635.0,508.4,380.14
2018,7,18,16,0,804.0,90.0,2.6,28.8,590.0,453.3,337.96
2018,7,18,16,15,783.5,87.0,2.65,28.35,541.5,398.98,294.82
2018,7,18,16,30,763.0,84.0,2.7,27.9,493.0,345.96,251.34
2018,7,18,16,45,736.5,81.0,2.8,27.45,443.0,292.67,206.76
2018,7,18,17,0,710.0,78.0,2.9,27.0,393.0,241.81,163.55
2018,7,18,17,15,674.5,73.5,2.85,26.35,342.5,187.87,118.76
2018,7,18,17,30,639.0,69.0,2.8,25.7,292.0,140.18,80.89
2018,7,18,17,45,588.5,63.5,2.8,25.1,242.5,94.4,49.43
2018,7,18,18,0,538.0,58.0,2.8,24.5,193.0,54.39,29.76
2018,7,18,18,15,465.0,50.5,2.7,23.85,148.0,35.68,25.0
2018,7,18,18,30,392.0,43.0,2.6,23.2,103.0,32.02,21.54
2018,7,18,18,45,280.0,32.0,2.45,22.55,67.0,24.73,14.49
2018,7,18,19,0,168.0,21.0,2.3,21.9,31.0,16.48,0.0
2018,7,18,19,15,84.0,10.5,2.15,21.65,15.5,10.32,0.0
2018,7,18,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,1.8,17.85,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,19,5,15,54.5,15.0,1.55,18.25,19.0,21.13,0.0
2018,7,19,5,30,104.0,28.0,1.4,18.6,36.0,50.39,23.98
2018,7,19,5,45,177.5,45.5,1.25,19.0,71.0,92.63,62.62
2018,7,19,6,0,251.0,63.0,1.1,19.4,106.0,144.83,105.82
2018,7,19,6,15,309.5,76.5,1.05,19.9,147.5,192.66,146.23
2018,7,19,6,30,368.0,90.0,1.0,20.4,189.0,246.67,191.24
2018,7,19,6,45,405.5,102.5,1.0,20.95,233.5,296.24,232.05
2018,7,19,7,0,443.0,115.0,1.0,21.5,278.0,349.25,274.29
2018,7,19,7,15,436.5,133.0,1.0,22.1,313.5,387.5,303.69
2018,7,19,7,30,430.0,151.0,1.0,22.7,349.0,424.34,330.88
2018,7,19,7,45,426.0,172.0,1.0,23.25,387.5,464.47,359.48
2018,7,19,8,0,422.0,193.0,1.0,23.8,426.0,503.25,386.1
2018,7,19,8,15,524.0,179.5,1.1,24.4,495.5,580.5,442.18
2018,7,19,8,30,626.0,166.0,1.2,25.0,565.0,668.2,503.65
2018,7,19,8,45,662.0,164.5,1.25,25.6,613.5,718.75,536.6
2018,7,19,9,0,698.0,163.0,1.3,26.2,662.0,769.82,568.48
2018,7,19,9,15,720.5,162.0,1.35,26.7,702.5,809.88,592.6
2018,7,19,9,30,743.0,161.0,1.4,27.2,743.0,845.85,613.86
2018,7,19,9,45,764.5,157.5,1.5,27.75,779.5,880.19,634.38
2018,7,19,10,0,786.0,154.0,1.6,28.3,816.0,912.88,653.69
2018,7,19,10,15,794.5,155.5,1.7,28.65,844.0,936.43,667.65
2018,7,19,10,30,803.0,157.0,1.8,29.0,872.0,957.4,680.08
2018,7,19,10,45,810.0,157.5,1.85,29.35,893.5,973.13,688.66
2018,7,19,11,0,817.0,158.0,1.9,29.7,915.0,985.99,695.57
2018,7,19,11,15,821.0,158.0,2.0,29.85,929.0,992.38,699.7
2018,7,19,11,30,825.0,158.0,2.1,30.0,943.0,995.72,702.08
2018,7,19,11,45,828.0,158.0,2.15,30.15,950.5,994.99,701.47
2018,7,19,12,0,831.0,158.0,2.2,30.3,958.0,991.18,699.07
2018,7,19,12,15,831.0,157.5,2.25,30.3,957.0,980.85,693.14
2018,7,19,12,30,831.0,157.0,2.3,30.3,956.0,967.56,685.46
2018,7,19,12,45,828.5,157.0,2.4,30.35,947.5,949.5,675.15
2018,7,19,13,0,826.0,157.0,2.5,30.4,939.0,928.72,663.1
2018,7,19,13,15,822.5,155.5,2.5,30.35,923.5,902.92,647.22
2018,7,19,13,30,819.0,154.0,2.5,30.3,908.0,874.67,629.75
2018,7,19,13,45,814.0,152.0,2.55,30.25,885.5,842.34,609.9
2018,7,19,14,0,809.0,150.0,2.6,30.2,863.0,807.92,588.53
2018,7,19,14,15,801.5,147.5,2.6,30.0,834.0,769.15,564.06
2018,7,19,14,30,794.0,145.0,2.6,29.8,805.0,728.82,538.29
2018,7,19,14,45,784.0,142.0,2.65,29.65,770.0,684.88,509.0
2018,7,19,15,0,774.0,139.0,2.7,29.5,735.0,639.98,477.72
2018,7,19,15,15,760.0,136.0,2.7,29.5,695.0,591.89,442.88
2018,7,19,15,30,746.0,133.0,2.7,29.5,655.0,543.65,407.08
2018,7,19,15,45,729.0,129.0,2.7,29.0,611.0,490.95,367.91
2018,7,19,16,0,712.0,125.0,2.7,28.5,567.0,440.63,329.24
2018,7,19,16,15,690.5,120.5,2.7,28.15,520.0,388.86,288.15
2018,7,19,16,30,669.0,116.0,2.7,27.8,473.0,338.64,247.16
2018,7,19,16,45,640.5,110.0,2.7,27.4,424.0,286.74,204.27
2018,7,19,17,0,612.0,104.0,2.7,27.0,375.0,237.6,163.16
2018,7,19,17,15,574.0,97.0,2.65,26.5,325.5,188.72,123.1
2018,7,19,17,30,536.0,90.0,2.6,26.0,276.0,144.04,88.16
2018,7,19,17,45,485.0,81.0,2.55,25.45,228.0,100.9,58.55
2018,7,19,18,0,434.0,72.0,2.5,24.9,180.0,63.72,39.37
2018,7,19,18,15,364.5,60.5,2.35,24.25,137.0,44.48,32.45
2018,7,19,18,30,295.0,49.0,2.2,23.6,94.0,36.99,25.67
2018,7,19,18,45,204.5,35.0,2.05,22.95,60.5,27.01,16.23
2018,7,19,19,0,114.0,21.0,1.9,22.3,27.0,16.51,0.0
2018,7,19,19,15,57.0,10.5,1.8,22.0,13.5,10.32,0.0
2018,7,19,19,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.35,17.8,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.4,17.9,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.0,1.45,18.35,19.0,21.82,0.0
2018,7,20,5,30,132.0,26.0,1.5,18.8,36.0,54.83,24.8
2018,7,20,5,45,213.0,40.5,1.6,19.25,70.5,97.86,65.32
2018,7,20,6,0,294.0,55.0,1.7,19.7,105.0,147.76,106.93
2018,7,20,6,15,357.5,67.0,1.75,20.35,148.5,197.91,149.64
2018,7,20,6,30,421.0,79.0,1.8,21.0,192.0,254.77,197.49
2018,7,20,6,45,468.0,88.5,1.85,21.6,239.0,308.01,241.86
2018,7,20,7,0,515.0,98.0,1.9,22.2,286.0,368.29,290.48
2018,7,20,7,15,551.5,105.0,1.95,22.85,334.5,421.96,332.62
2018,7,20,7,30,588.0,112.0,2.0,23.5,383.0,478.21,375.41
2018,7,20,7,45,615.5,118.5,2.0,24.1,431.0,530.45,413.78
2018,7,20,8,0,643.0,125.0,2.0,24.7,479.0,583.83,451.8
2018,7,20,8,15,665.0,129.5,2.05,25.35,525.0,631.89,485.06
2018,7,20,8,30,687.0,134.0,2.1,26.0,571.0,680.02,517.3
2018,7,20,8,45,634.0,163.5,2.1,26.6,589.0,694.95,524.32
2018,7,20,9,0,581.0,193.0,2.1,27.2,607.0,703.71,526.82
2018,7,20,9,15,673.0,166.5,2.1,27.7,672.5,773.31,573.31
2018,7,20,9,30,765.0,140.0,2.1,28.2,738.0,843.12,616.99
2018,7,20,9,45,785.5,136.5,2.1,28.65,774.5,877.01,636.34
2018,7,20,10,0,806.0,133.0,2.1,29.1,811.0,909.17,654.68
2018,7,20,10,15,814.5,133.5,2.15,29.4,838.5,926.59,664.34
2018,7,20,10,30,823.0,134.0,2.2,29.7,866.0,946.86,675.98
2018,7,20,10,45,829.5,134.5,2.25,30.0,887.5,962.42,684.64
2018,7,20,11,0,836.0,135.0,2.3,30.3,909.0,975.1,691.58
2018,7,20,11,15,840.0,135.5,2.3,30.45,923.5,982.3,695.1
2018,7,20,11,30,844.0,136.0,2.3,30.6,938.0,986.44,696.85
2018,7,20,11,45,847.0,135.5,2.35,30.75,945.0,985.5,696.05
2018,7,20,12,0,850.0,135.0,2.4,30.9,952.0,981.49,693.47
2018,7,20,12,15,853.5,132.5,2.45,30.9,952.5,972.92,688.56
2018,7,20,12,30,857.0,130.0,2.5,30.9,953.0,961.31,681.85
2018,7,20,12,45,859.5,126.5,2.6,30.9,946.0,944.75,672.48
2018,7,20,13,0,862.0,123.0,2.7,30.9,939.0,925.22,661.22
2018,7,20,13,15,859.0,122.0,2.75,30.75,923.5,900.22,646.41
2018,7,20,13,30,856.0,121.0,2.8,30.6,908.0,872.62,629.87
2018,7,20,13,45,851.0,120.0,2.85,30.5,886.0,840.85,610.35
2018,7,20,14,0,846.0,119.0,2.9,30.4,864.0,806.86,589.2
2018,7,20,14,15,839.5,117.0,2.9,30.15,835.0,768.68,565.11
