Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,9,30,882.0,92.0,2.0,28.5,770.0,887.41,644.17
2018,7,30,9,45,891.5,93.5,2.1,29.3,805.5,919.75,662.42
2018,7,30,10,0,901.0,95.0,2.2,30.1,841.0,949.53,678.9
2018,7,30,10,15,907.0,96.5,2.25,30.65,870.0,973.22,691.63
2018,7,30,10,30,913.0,98.0,2.3,31.2,899.0,993.88,702.49
2018,7,30,10,45,917.0,99.5,2.4,31.75,921.0,1009.42,710.7
2018,7,30,11,0,921.0,101.0,2.5,32.3,943.0,1021.68,716.97
2018,7,30,11,15,923.0,102.5,2.55,32.6,957.5,1028.59,720.25
2018,7,30,11,30,925.0,104.0,2.6,32.9,972.0,1032.07,721.56
2018,7,30,11,45,925.5,104.5,2.65,33.15,978.5,1029.6,719.49
2018,7,30,12,0,926.0,105.0,2.7,33.4,985.0,1023.74,715.47
2018,7,30,12,15,921.5,108.0,2.75,33.45,983.5,1012.15,708.6
2018,7,30,12,30,917.0,111.0,2.8,33.5,982.0,997.33,699.84
2018,7,30,12,45,909.0,114.5,2.85,33.6,971.5,976.59,687.29
2018,7,30,13,0,901.0,118.0,2.9,33.7,961.0,952.99,672.98
2018,7,30,13,15,898.0,117.0,2.95,33.6,945.0,926.77,657.53
2018,7,30,13,30,895.0,116.0,3.0,33.5,929.0,897.78,640.25
2018,7,30,13,45,889.5,115.5,3.0,33.45,906.0,864.55,619.66
2018,7,30,14,0,884.0,115.0,3.0,33.4,883.0,828.97,597.43
2018,7,30,14,15,877.0,113.5,3.05,33.15,853.0,789.1,572.93
2018,7,30,14,30,870.0,112.0,3.1,32.9,823.0,747.37,546.86
2018,7,30,14,45,860.0,110.0,3.15,32.7,786.5,701.42,517.42
2018,7,30,15,0,850.0,108.0,3.2,32.5,750.0,654.26,484.81
2018,7,30,15,15,837.5,105.5,3.2,32.5,708.5,604.16,448.54
2018,7,30,15,30,825.0,103.0,3.2,32.5,667.0,551.69,409.68
2018,7,30,15,45,808.5,100.0,3.3,31.85,621.0,498.01,370.0
2018,7,30,16,0,792.0,97.0,3.4,31.2,575.0,444.75,329.16
2018,7,30,16,15,770.0,94.0,3.4,30.75,526.0,389.98,285.45
2018,7,30,16,30,748.0,91.0,3.4,30.3,477.0,336.73,241.7
2018,7,30,16,45,719.0,87.0,3.45,29.8,426.0,282.31,196.42
2018,7,30,17,0,690.0,83.0,3.5,29.3,375.0,227.92,150.92
2018,7,30,17,15,650.0,77.5,3.45,28.5,323.0,175.75,108.5
2018,7,30,17,30,610.0,72.0,3.4,27.7,271.0,127.99,72.15
2018,7,30,17,45,553.5,65.0,3.3,26.9,221.0,82.49,43.33
2018,7,30,18,0,497.0,58.0,3.2,26.1,171.0,43.55,31.55
2018,7,30,18,15,415.5,48.5,3.1,25.25,126.5,35.47,24.48
2018,7,30,18,30,334.0,39.0,3.0,24.4,82.0,29.96,19.3
2018,7,30,18,45,215.5,26.0,2.85,23.55,49.0,20.51,8.86
2018,7,30,19,0,97.0,13.0,2.7,22.7,16.0,12.78,0.0
2018,7,30,19,15,48.5,6.5,2.6,22.3,8.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,31,5,15,55.0,9.5,1.2,17.65,12.0,14.92,0.0
2018,7,31,5,30,110.0,19.0,1.2,18.1,24.0,39.71,0.0
2018,7,31,5,45,201.0,33.5,1.2,18.55,57.5,85.68,53.15
2018,7,31,6,0,292.0,48.0,1.2,19.0,91.0,136.34,96.34
2018,7,31,6,15,364.0,60.0,1.15,19.65,135.0,188.34,140.52
2018,7,31,6,30,436.0,72.0,1.1,20.3,179.0,248.12,190.77
2018,7,31,6,45,491.0,80.5,1.1,20.9,228.0,306.5,239.26
2018,7,31,7,0,546.0,89.0,1.1,21.5,277.0,368.33,289.02
2018,7,31,7,15,586.5,96.0,1.05,22.35,328.0,425.65,333.2
2018,7,31,7,30,627.0,103.0,1.0,23.2,379.0,485.94,377.8
2018,7,31,7,45,659.0,107.5,1.0,24.05,429.5,540.79,416.98
2018,7,31,8,0,691.0,112.0,1.0,24.9,480.0,597.12,455.79
2018,7,31,8,15,716.0,115.5,1.05,25.75,528.5,648.46,490.2
2018,7,31,8,30,741.0,119.0,1.1,26.6,577.0,697.97,521.37
2018,7,31,8,45,761.0,121.0,1.1,27.45,622.0,743.84,548.5
2018,7,31,9,0,781.0,123.0,1.1,28.3,667.0,788.89,574.46
2018,7,31,9,15,790.5,128.0,1.2,29.0,706.5,827.07,597.04
2018,7,31,9,30,800.0,133.0,1.3,29.7,746.0,863.26,618.16
2018,7,31,9,45,806.0,137.5,1.4,30.4,779.5,893.53,635.33
2018,7,31,10,0,812.0,142.0,1.5,31.1,813.0,921.28,650.86
2018,7,31,10,15,821.0,143.0,1.6,31.4,842.0,945.5,665.2
2018,7,31,10,30,830.0,144.0,1.7,31.7,871.0,967.03,677.92
2018,7,31,10,45,837.5,144.5,1.8,32.0,893.5,977.75,684.0
2018,7,31,11,0,845.0,145.0,1.9,32.3,916.0,991.5,692.14
2018,7,31,11,15,849.5,145.0,2.0,32.4,931.0,998.71,696.84
2018,7,31,11,30,854.0,145.0,2.1,32.5,946.0,1002.8,699.77
2018,7,31,11,45,857.0,144.5,2.2,32.6,953.0,1001.72,699.62
2018,7,31,12,0,860.0,144.0,2.3,32.7,960.0,997.49,697.63
2018,7,31,12,15,864.5,141.0,2.35,32.75,961.0,989.08,692.79
2018,7,31,12,30,869.0,138.0,2.4,32.8,962.0,977.51,686.09
2018,7,31,12,45,873.5,133.0,2.5,32.85,955.0,960.83,676.72
2018,7,31,13,0,878.0,128.0,2.6,32.9,948.0,941.02,665.38
2018,7,31,13,15,875.0,127.0,2.65,32.8,932.0,915.26,650.23
2018,7,31,13,30,872.0,126.0,2.7,32.7,916.0,886.82,633.32
2018,7,31,13,45,868.0,123.5,2.75,32.65,893.0,853.51,613.01
2018,7,31,14,0,864.0,121.0,2.8,32.6,870.0,817.86,591.0
2018,7,31,14,15,857.0,119.5,2.85,32.45,840.5,778.64,566.64
2018,7,31,14,30,850.0,118.0,2.9,32.3,811.0,737.61,540.76
2018,7,31,14,45,841.5,114.5,2.9,32.15,775.0,692.02,511.07
2018,7,31,15,0,833.0,111.0,2.9,32.0,739.0,645.17,478.28
2018,7,31,15,15,820.0,109.0,2.9,32.0,698.0,594.53,441.68
2018,7,31,15,30,807.0,107.0,2.9,32.0,657.0,544.52,404.53
2018,7,31,15,45,791.5,103.0,3.0,31.45,611.5,491.23,365.05
2018,7,31,16,0,776.0,99.0,3.1,30.9,566.0,438.31,324.38
2018,7,31,16,15,755.5,95.0,3.1,30.45,517.5,384.02,281.08
2018,7,31,16,30,735.0,91.0,3.1,30.0,469.0,331.1,237.62
2018,7,31,16,45,706.5,87.0,3.1,29.6,418.5,275.03,191.04
2018,7,31,17,0,678.0,83.0,3.1,29.2,368.0,223.93,148.04
2018,7,31,17,15,639.0,77.5,3.05,28.45,317.0,172.63,106.36
2018,7,31,17,30,600.0,72.0,3.0,27.7,266.0,125.62,70.72
2018,7,31,17,45,545.5,64.5,2.95,26.95,216.5,80.43,42.25
2018,7,31,18,0,491.0,57.0,2.9,26.2,167.0,41.58,29.85
2018,7,31,18,15,410.5,48.0,2.85,25.4,123.5,35.18,24.2
2018,7,31,18,30,330.0,39.0,2.8,24.6,80.0,30.15,19.39
2018,7,31,18,45,213.0,26.0,2.75,23.75,48.0,20.69,8.47
2018,7,31,19,0,96.0,13.0,2.7,22.9,16.0,12.78,0.0
2018,7,31,19,15,48.0,6.5,2.6,22.5,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,1,5,15,71.5,8.5,1.35,17.7,12.0,15.53,0.0
2018,8,1,5,30,143.0,17.0,1.3,18.1,24.0,42.22,0.0
2018,8,1,5,45,259.0,29.0,1.25,18.5,59.5,93.17,56.28
2018,8,1,6,0,375.0,41.0,1.2,18.9,95.0,151.19,105.58
2018,8,1,6,15,449.5,50.0,1.15,19.6,140.5,205.81,152.49
2018,8,1,6,30,524.0,59.0,1.1,20.3,186.0,268.31,205.39
2018,8,1,6,45,575.0,64.5,1.05,21.0,235.0,324.48,252.45
2018,8,1,7,0,626.0,70.0,1.0,21.7,284.0,385.28,301.42
2018,8,1,7,15,662.5,75.0,0.95,22.55,335.0,442.16,345.3
2018,8,1,7,30,699.0,80.0,0.9,23.4,386.0,500.3,388.23
2018,8,1,7,45,725.5,84.0,0.85,24.3,436.5,554.47,426.3
2018,8,1,8,0,752.0,88.0,0.8,25.2,487.0,609.48,463.3
2018,8,1,8,15,772.5,91.0,0.85,26.0,535.0,659.62,495.76
2018,8,1,8,30,793.0,94.0,0.9,26.8,583.0,709.48,526.54
2018,8,1,8,45,808.5,97.0,0.9,27.6,628.0,754.79,552.99
2018,8,1,9,0,824.0,100.0,0.9,28.4,673.0,794.6,575.29
2018,8,1,9,15,838.5,101.0,1.05,29.2,714.0,833.98,599.05
2018,8,1,9,30,853.0,102.0,1.2,30.0,755.0,871.6,621.39
2018,8,1,9,45,865.5,101.5,1.3,30.8,790.5,903.76,639.4
2018,8,1,10,0,878.0,101.0,1.4,31.6,826.0,933.61,655.85
2018,8,1,10,15,884.5,102.5,1.55,31.95,854.5,957.32,670.32
2018,8,1,10,30,891.0,104.0,1.7,32.3,883.0,978.09,683.01
2018,8,1,10,45,895.5,105.5,1.85,32.7,905.0,993.83,692.49
2018,8,1,11,0,900.0,107.0,2.0,33.1,927.0,1006.36,700.06
2018,8,1,11,15,902.5,108.0,2.15,33.2,941.5,1013.09,705.0
2018,8,1,11,30,905.0,109.0,2.3,33.3,956.0,1016.48,707.98
2018,8,1,11,45,906.0,109.5,2.45,33.4,963.0,1014.5,707.71
2018,8,1,12,0,907.0,110.0,2.6,33.5,970.0,1009.17,705.45
2018,8,1,12,15,906.5,110.0,2.7,33.45,969.0,998.57,699.93
2018,8,1,12,30,906.0,110.0,2.8,33.4,968.0,984.73,692.45
2018,8,1,12,45,903.5,110.5,2.95,33.35,959.5,966.33,682.51
2018,8,1,13,0,901.0,111.0,3.1,33.3,951.0,944.91,670.59
2018,8,1,13,15,897.5,110.5,3.2,33.15,935.0,918.68,655.41
2018,8,1,13,30,894.0,110.0,3.3,33.0,919.0,889.71,638.36
2018,8,1,13,45,888.0,110.0,3.35,32.8,896.0,856.5,618.22
2018,8,1,14,0,882.0,110.0,3.4,32.6,873.0,820.98,596.39
2018,8,1,14,15,874.5,108.5,3.5,32.35,843.0,780.72,571.48
2018,8,1,14,30,867.0,107.0,3.6,32.1,813.0,738.64,544.96
2018,8,1,14,45,857.0,105.5,3.65,31.8,777.0,693.21,515.64
2018,8,1,15,0,847.0,104.0,3.7,31.5,741.0,646.58,483.13
2018,8,1,15,15,834.5,101.5,3.7,31.5,699.5,596.54,446.42
2018,8,1,15,30,822.0,99.0,3.7,31.5,658.0,545.99,408.39
2018,8,1,15,45,805.5,96.5,3.8,30.7,612.5,490.97,367.47
2018,8,1,16,0,789.0,94.0,3.9,29.9,567.0,438.27,326.7
2018,8,1,16,15,767.5,91.0,3.9,29.35,518.5,383.81,282.81
2018,8,1,16,30,746.0,88.0,3.9,28.8,470.0,330.81,238.83
2018,8,1,16,45,718.0,84.0,3.95,28.25,419.5,276.76,193.37
2018,8,1,17,0,690.0,80.0,4.0,27.7,369.0,222.75,147.74
2018,8,1,17,15,651.0,74.5,3.9,27.0,317.5,170.8,105.13
2018,8,1,17,30,612.0,69.0,3.8,26.3,266.0,123.15,68.79
2018,8,1,17,45,557.0,62.5,3.75,25.6,216.5,78.19,40.71
2018,8,1,18,0,502.0,56.0,3.7,24.9,167.0,39.63,28.34
2018,8,1,18,15,419.5,47.0,3.6,24.2,123.0,34.45,23.68
2018,8,1,18,30,337.0,38.0,3.5,23.5,79.0,29.38,18.78
2018,8,1,18,45,216.0,25.0,3.45,22.8,47.0,19.87,7.34
2018,8,1,19,0,95.0,12.0,3.4,22.1,15.0,11.8,0.0
2018,8,1,19,15,47.5,6.0,3.35,21.75,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.75,18.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.3,16.3,12.5,16.53,0.0
2018,8,2,5,30,155.0,18.0,2.3,16.6,25.0,45.03,0.0
2018,8,2,5,45,281.0,29.0,2.25,16.95,61.0,97.4,58.44
2018,8,2,6,0,407.0,40.0,2.2,17.3,97.0,158.07,110.8
2018,8,2,6,15,486.0,47.0,2.2,18.05,143.5,213.61,159.3
2018,8,2,6,30,565.0,54.0,2.2,18.8,190.0,277.46,214.39
2018,8,2,6,45,619.0,58.5,2.25,19.5,241.0,335.86,264.58
2018,8,2,7,0,673.0,63.0,2.3,20.2,292.0,398.16,316.34
2018,8,2,7,15,710.0,67.0,2.25,21.05,344.5,456.61,362.96
2018,8,2,7,30,747.0,71.0,2.2,21.9,397.0,517.49,409.54
2018,8,2,7,45,775.0,74.0,2.2,22.75,449.0,573.71,451.0
2018,8,2,8,0,803.0,77.0,2.2,23.6,501.0,630.83,491.59
2018,8,2,8,15,823.5,79.0,2.25,24.3,550.5,678.6,522.95
2018,8,2,8,30,844.0,81.0,2.3,25.0,600.0,729.22,555.54
2018,8,2,8,45,860.0,82.5,2.35,25.75,646.0,775.06,584.0
2018,8,2,9,0,876.0,84.0,2.4,26.5,692.0,819.6,611.09
2018,8,2,9,15,882.5,88.0,2.5,26.95,731.5,857.15,634.16
2018,8,2,9,30,889.0,92.0,2.6,27.4,771.0,892.27,655.49
2018,8,2,9,45,891.5,97.0,2.75,27.85,805.0,922.23,673.66
2018,8,2,10,0,894.0,102.0,2.9,28.3,839.0,949.22,689.88
2018,8,2,10,15,901.5,103.5,2.95,28.6,868.5,974.19,704.42
2018,8,2,10,30,909.0,105.0,3.0,28.9,898.0,996.19,717.05
2018,8,2,10,45,914.5,105.5,3.1,29.2,920.5,1012.06,726.21
2018,8,2,11,0,920.0,106.0,3.2,29.5,943.0,1024.68,733.42
2018,8,2,11,15,923.5,106.0,3.25,29.8,958.0,1031.45,736.62
2018,8,2,11,30,927.0,106.0,3.3,30.1,973.0,1034.81,737.81
2018,8,2,11,45,929.0,106.5,3.35,30.35,980.5,1033.76,736.49
2018,8,2,12,0,931.0,107.0,3.4,30.6,988.0,1029.26,733.14
2018,8,2,12,15,929.5,108.0,3.5,30.7,987.0,1018.44,726.69
2018,8,2,12,30,928.0,109.0,3.6,30.8,986.0,1004.3,718.23
2018,8,2,12,45,923.5,110.5,3.65,30.9,976.5,984.6,705.91
2018,8,2,13,0,919.0,112.0,3.7,31.0,967.0,961.86,691.7
2018,8,2,13,15,916.5,111.0,3.8,30.85,951.5,935.54,676.14
2018,8,2,13,30,914.0,110.0,3.9,30.7,936.0,906.37,658.6
2018,8,2,13,45,910.0,109.0,3.95,30.6,913.0,873.19,637.89
2018,8,2,14,0,906.0,108.0,4.0,30.5,890.0,837.52,615.36
2018,8,2,14,15,899.5,106.5,4.05,30.3,860.0,797.1,589.65
2018,8,2,14,30,893.0,105.0,4.1,30.1,830.0,754.71,562.29
2018,8,2,14,45,885.5,102.5,4.15,29.85,794.0,708.91,532.29
2018,8,2,15,0,878.0,100.0,4.2,29.6,758.0,661.63,499.03
2018,8,2,15,15,866.0,97.5,4.2,29.6,716.0,610.41,461.03
2018,8,2,15,30,854.0,95.0,4.2,29.6,674.0,558.58,421.6
2018,8,2,15,45,840.5,92.0,4.25,28.95,628.5,505.16,380.98
2018,8,2,16,0,827.0,89.0,4.3,28.3,583.0,449.23,337.08
2018,8,2,16,15,810.5,84.5,4.3,27.8,534.0,393.31,291.45
2018,8,2,16,30,794.0,80.0,4.3,27.3,485.0,338.27,245.18
2018,8,2,16,45,769.5,76.0,4.3,26.8,433.5,282.56,197.6
2018,8,2,17,0,745.0,72.0,4.3,26.3,382.0,229.09,151.56
2018,8,2,17,15,710.0,67.0,4.2,25.6,329.5,175.41,106.95
2018,8,2,17,30,675.0,62.0,4.1,24.9,277.0,125.6,68.67
2018,8,2,17,45,623.5,56.0,4.05,24.15,226.0,75.08,36.8
2018,8,2,18,0,572.0,50.0,4.0,23.4,175.0,34.3,23.95
2018,8,2,18,15,489.0,42.0,3.8,22.7,129.0,30.14,20.15
2018,8,2,18,30,406.0,34.0,3.6,22.0,83.0,25.73,15.82
2018,8,2,18,45,267.0,23.5,3.4,21.25,49.5,18.57,5.84
2018,8,2,19,0,128.0,13.0,3.2,20.5,16.0,12.78,0.0
2018,8,2,19,15,64.0,6.5,3.1,20.15,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,19.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,3,5,15,105.0,9.0,1.95,15.5,13.5,8.85,0.0
2018,8,3,5,30,210.0,18.0,2.0,16.0,27.0,49.03,0.0
2018,8,3,5,45,351.5,27.5,2.1,16.45,66.0,109.95,64.67
2018,8,3,6,0,493.0,37.0,2.2,16.9,105.0,176.74,123.06
2018,8,3,6,15,568.5,42.5,2.15,17.5,153.5,232.76,172.95
2018,8,3,6,30,644.0,48.0,2.1,18.1,202.0,298.23,230.14
2018,8,3,6,45,691.0,53.5,2.05,18.75,255.0,359.09,282.66
2018,8,3,7,0,738.0,59.0,2.0,19.4,308.0,424.03,336.45
2018,8,3,7,15,769.5,63.0,1.95,20.25,361.5,482.86,383.2
2018,8,3,7,30,801.0,67.0,1.9,21.1,415.0,543.49,429.25
2018,8,3,7,45,823.5,71.0,1.85,22.0,468.0,599.98,470.15
2018,8,3,8,0,846.0,75.0,1.8,22.9,521.0,653.54,507.19
2018,8,3,8,15,862.5,78.5,1.85,23.7,571.0,705.24,540.51
2018,8,3,8,30,879.0,82.0,1.9,24.5,621.0,756.13,572.48
2018,8,3,8,45,890.5,85.5,1.9,25.25,667.0,801.96,600.0
2018,8,3,9,0,902.0,89.0,1.9,26.0,713.0,846.05,625.81
2018,8,3,9,15,911.0,91.5,1.95,26.65,754.0,884.93,648.45
2018,8,3,9,30,920.0,94.0,2.0,27.3,795.0,921.46,669.32
2018,8,3,9,45,926.0,97.0,2.05,27.9,830.5,953.25,687.07
2018,8,3,10,0,932.0,100.0,2.1,28.5,866.0,982.15,702.9
2018,8,3,10,15,938.5,100.5,2.25,29.0,895.5,1005.83,716.76
2018,8,3,10,30,945.0,101.0,2.4,29.5,925.0,1026.39,728.69
2018,8,3,10,45,949.0,102.5,2.5,29.95,947.5,1042.29,737.38
2018,8,3,11,0,953.0,104.0,2.6,30.4,970.0,1054.76,744.04
2018,8,3,11,15,955.5,105.0,2.65,30.65,985.0,1061.72,747.48
2018,8,3,11,30,958.0,106.0,2.7,30.9,1000.0,1065.13,748.88
2018,8,3,11,45,958.5,107.0,2.8,31.2,1007.0,1062.99,747.32
2018,8,3,12,0,959.0,108.0,2.9,31.5,1014.0,1057.3,743.68
2018,8,3,12,15,957.0,108.5,3.0,31.55,1012.0,1045.15,736.88
2018,8,3,12,30,955.0,109.0,3.1,31.6,1010.0,1029.6,728.03
2018,8,3,12,45,951.5,109.5,3.15,31.65,1000.5,1009.33,715.83
2018,8,3,13,0,948.0,110.0,3.2,31.7,991.0,985.89,701.67
2018,8,3,13,15,943.0,110.0,3.3,31.6,973.5,957.57,685.13
2018,8,3,13,30,938.0,110.0,3.4,31.5,956.0,926.42,666.65
2018,8,3,13,45,930.5,110.0,3.5,31.4,931.0,890.49,644.86
2018,8,3,14,0,923.0,110.0,3.6,31.3,906.0,852.21,621.28
2018,8,3,14,15,913.5,109.5,3.65,31.1,874.0,809.76,594.6
2018,8,3,14,30,904.0,109.0,3.7,30.9,842.0,765.51,566.38
2018,8,3,14,45,891.0,109.0,3.75,30.7,804.0,717.77,535.33
2018,8,3,15,0,878.0,109.0,3.8,30.5,766.0,668.98,500.94
2018,8,3,15,15,865.5,106.5,3.8,30.5,723.0,617.34,463.02
2018,8,3,15,30,853.0,104.0,3.8,30.5,680.0,563.35,422.45
2018,8,3,15,45,831.5,102.5,3.85,29.95,631.5,506.99,379.9
2018,8,3,16,0,810.0,101.0,3.9,29.4,583.0,451.53,336.6
2018,8,3,16,15,780.0,99.5,3.9,29.0,530.5,393.94,290.2
2018,8,3,16,30,750.0,98.0,3.9,28.6,478.0,338.73,244.5
2018,8,3,16,45,714.5,94.0,3.9,28.15,424.5,279.55,195.25
2018,8,3,17,0,679.0,90.0,3.9,27.7,371.0,226.38,150.58
2018,8,3,17,15,633.5,84.5,3.75,26.95,318.0,173.96,108.17
2018,8,3,17,30,588.0,79.0,3.6,26.2,265.0,126.65,72.8
2018,8,3,17,45,524.5,70.5,3.45,25.4,213.5,81.01,44.84
2018,8,3,18,0,461.0,62.0,3.3,24.6,162.0,45.01,32.96
2018,8,3,18,15,376.5,50.5,3.15,23.85,117.5,38.15,26.81
2018,8,3,18,30,292.0,39.0,3.0,23.1,73.0,29.94,19.14
2018,8,3,18,45,182.5,24.5,2.9,22.3,42.5,19.19,5.22
2018,8,3,19,0,73.0,10.0,2.8,21.5,12.0,9.83,0.0
2018,8,3,19,15,36.5,5.0,2.75,21.15,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,5,15,68.5,8.5,1.4,18.15,11.0,8.36,0.0
2018,8,4,5,30,137.0,17.0,1.5,18.8,22.0,36.96,0.0
2018,8,4,5,45,254.0,29.0,1.6,19.4,57.0,91.25,52.63
2018,8,4,6,0,371.0,41.0,1.7,20.0,92.0,148.83,102.83
2018,8,4,6,15,446.5,51.5,1.7,20.6,138.5,204.98,151.11
2018,8,4,6,30,522.0,62.0,1.7,21.2,185.0,269.17,205.67
2018,8,4,6,45,573.0,69.5,1.7,21.75,236.0,327.46,254.96
2018,8,4,7,0,624.0,77.0,1.7,22.3,287.0,390.4,306.33
2018,8,4,7,15,660.0,83.5,1.85,23.15,339.0,448.67,352.44
2018,8,4,7,30,696.0,90.0,2.0,24.0,391.0,509.37,398.79
2018,8,4,7,45,722.0,95.0,2.15,24.8,442.0,564.27,439.4
2018,8,4,8,0,748.0,100.0,2.3,25.6,493.0,618.29,478.18
2018,8,4,8,15,768.0,104.5,2.45,26.25,542.0,669.67,513.89
2018,8,4,8,30,788.0,109.0,2.6,26.9,591.0,720.7,547.35
2018,8,4,8,45,803.0,113.0,2.7,27.55,636.5,766.61,576.4
2018,8,4,9,0,818.0,117.0,2.8,28.2,682.0,811.23,604.14
2018,8,4,9,15,838.0,116.0,2.95,28.7,725.0,853.16,630.36
2018,8,4,9,30,858.0,115.0,3.1,29.2,768.0,888.67,652.07
2018,8,4,9,45,877.0,112.0,3.25,29.75,806.0,924.19,673.55
2018,8,4,10,0,896.0,109.0,3.4,30.3,844.0,957.67,693.53
2018,8,4,10,15,904.5,109.0,3.5,30.55,873.5,982.0,708.01
2018,8,4,10,30,913.0,109.0,3.6,30.8,903.0,1003.38,720.68
2018,8,4,10,45,920.0,108.5,3.7,31.1,926.0,1019.68,730.01
2018,8,4,11,0,927.0,108.0,3.8,31.4,949.0,1032.74,737.38
2018,8,4,11,15,931.5,107.5,3.9,31.45,964.0,1039.97,741.89
2018,8,4,11,30,936.0,107.0,4.0,31.5,979.0,1043.77,744.37
2018,8,4,11,45,940.0,105.0,4.1,31.6,986.5,1042.04,743.31
2018,8,4,12,0,944.0,103.0,4.2,31.7,994.0,1036.84,740.16
2018,8,4,12,15,942.0,104.0,4.3,31.65,992.5,1025.35,733.55
2018,8,4,12,30,940.0,105.0,4.4,31.6,991.0,1010.51,724.87
2018,8,4,12,45,937.0,105.5,4.5,31.6,981.5,990.96,713.04
2018,8,4,13,0,934.0,106.0,4.6,31.6,972.0,968.26,699.18
2018,8,4,13,15,933.0,103.5,4.7,31.45,956.0,941.37,682.99
2018,8,4,13,30,932.0,101.0,4.8,31.3,940.0,911.48,665.0
2018,8,4,13,45,929.5,99.0,4.9,31.15,917.0,877.96,644.4
2018,8,4,14,0,927.0,97.0,5.0,31.0,894.0,841.78,621.77
2018,8,4,14,15,921.5,94.5,5.05,30.75,863.5,800.32,595.23
2018,8,4,14,30,916.0,92.0,5.1,30.5,833.0,756.76,566.91
2018,8,4,14,45,909.5,89.0,5.15,30.25,796.5,710.13,536.04
2018,8,4,15,0,903.0,86.0,5.2,30.0,760.0,661.89,502.11
2018,8,4,15,15,891.5,84.5,5.2,30.0,718.0,610.72,463.62
2018,8,4,15,30,880.0,83.0,5.2,30.0,676.0,558.83,423.6
2018,8,4,15,45,865.5,80.5,5.15,29.25,629.5,504.05,381.43
2018,8,4,16,0,851.0,78.0,5.1,28.5,583.0,449.37,337.89
2018,8,4,16,15,831.5,76.0,5.05,28.0,533.5,393.54,291.78
2018,8,4,16,30,812.0,74.0,5.0,27.5,484.0,335.77,243.0
2018,8,4,16,45,784.5,71.0,4.9,27.0,431.5,279.12,194.35
2018,8,4,17,0,757.0,68.0,4.8,26.5,379.0,225.04,147.68
2018,8,4,17,15,719.0,64.0,4.65,25.85,326.0,171.12,102.98
2018,8,4,17,30,681.0,60.0,4.5,25.2,273.0,121.41,65.24
2018,8,4,17,45,625.0,54.5,4.3,24.55,222.0,70.95,34.35
2018,8,4,18,0,569.0,49.0,4.1,23.9,171.0,33.77,23.41
2018,8,4,18,15,481.5,41.0,3.85,23.25,124.5,29.58,19.56
2018,8,4,18,30,394.0,33.0,3.6,22.6,78.0,25.15,15.13
2018,8,4,18,45,253.5,22.5,3.35,21.95,46.0,17.94,3.38
2018,8,4,19,0,113.0,12.0,3.1,21.3,14.0,11.8,0.0
2018,8,4,19,15,56.5,6.0,3.0,20.9,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.85,20.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,5,15,97.0,8.5,1.9,15.6,12.0,0.0,0.0
2018,8,5,5,30,194.0,17.0,2.0,16.1,24.0,45.13,0.0
2018,8,5,5,45,339.0,26.0,2.1,16.6,62.0,104.67,59.09
2018,8,5,6,0,484.0,35.0,2.2,17.1,100.0,171.14,118.23
2018,8,5,6,15,564.0,41.0,2.2,17.75,149.0,228.44,169.05
2018,8,5,6,30,644.0,47.0,2.2,18.4,198.0,295.74,227.68
2018,8,5,6,45,694.0,51.5,2.2,19.1,251.0,356.72,280.45
2018,8,5,7,0,744.0,56.0,2.2,19.8,304.0,422.1,334.82
2018,8,5,7,15,777.5,59.5,2.3,20.5,358.0,481.73,383.04
2018,8,5,7,30,811.0,63.0,2.4,21.2,412.0,543.35,431.0
2018,8,5,7,45,835.0,66.0,2.45,21.95,465.0,597.19,471.25
2018,8,5,8,0,859.0,69.0,2.5,22.7,518.0,654.2,511.98
2018,8,5,8,15,877.0,71.0,2.55,23.4,568.5,705.92,545.98
2018,8,5,8,30,895.0,73.0,2.6,24.1,619.0,756.93,578.75
2018,8,5,8,45,909.0,74.5,2.65,24.75,665.5,803.22,607.69
2018,8,5,9,0,923.0,76.0,2.7,25.4,712.0,847.91,635.07
2018,8,5,9,15,927.5,81.0,2.8,26.0,752.5,886.48,658.4
2018,8,5,9,30,932.0,86.0,2.9,26.6,793.0,922.33,679.74
2018,8,5,9,45,932.5,91.5,3.05,27.15,827.0,952.21,697.48
2018,8,5,10,0,933.0,97.0,3.2,27.7,861.0,978.87,713.1
2018,8,5,10,15,940.5,97.5,3.3,28.0,891.0,1003.54,727.77
2018,8,5,10,30,948.0,98.0,3.4,28.3,921.0,1025.1,740.46
2018,8,5,10,45,953.5,98.5,3.5,28.6,944.5,1041.45,749.86
2018,8,5,11,0,959.0,99.0,3.6,28.9,968.0,1054.39,757.2
2018,8,5,11,15,962.5,99.5,3.7,29.05,983.5,1061.85,761.61
2018,8,5,11,30,966.0,100.0,3.8,29.2,999.0,1065.73,763.9
2018,8,5,11,45,967.5,100.0,3.9,29.3,1006.0,1063.52,762.57
2018,8,5,12,0,969.0,100.0,4.0,29.4,1013.0,1057.71,759.1
2018,8,5,12,15,971.0,99.0,4.05,29.45,1013.0,1047.8,752.93
2018,8,5,12,30,973.0,98.0,4.1,29.5,1013.0,1034.36,744.61
2018,8,5,12,45,975.0,95.0,4.2,29.5,1005.0,1015.39,733.25
2018,8,5,13,0,977.0,92.0,4.3,29.5,997.0,993.0,719.69
2018,8,5,13,15,974.0,92.0,4.3,29.45,980.5,965.76,702.55
2018,8,5,13,30,971.0,92.0,4.3,29.4,964.0,935.47,683.39
2018,8,5,13,45,967.0,91.0,4.35,29.35,940.5,900.44,661.25
2018,8,5,14,0,963.0,90.0,4.4,29.3,917.0,862.74,637.15
2018,8,5,14,15,956.5,89.5,4.4,29.2,886.0,821.1,610.1
2018,8,5,14,30,950.0,89.0,4.4,29.1,855.0,777.32,581.33
2018,8,5,14,45,941.0,88.0,4.4,29.0,817.5,729.42,549.36
2018,8,5,15,0,932.0,87.0,4.4,28.9,780.0,680.03,514.45
2018,8,5,15,15,921.0,84.5,4.4,28.9,736.5,626.77,474.78
2018,8,5,15,30,910.0,82.0,4.4,28.9,693.0,572.7,433.45
2018,8,5,15,45,894.5,80.0,4.4,28.4,645.0,516.34,389.99
2018,8,5,16,0,879.0,78.0,4.4,27.9,597.0,460.11,345.15
2018,8,5,16,15,858.5,76.0,4.35,27.55,546.0,402.35,297.52
2018,8,5,16,30,838.0,74.0,4.3,27.2,495.0,342.74,247.26
2018,8,5,16,45,811.0,70.5,4.25,26.8,441.0,284.32,197.19
2018,8,5,17,0,784.0,67.0,4.2,26.4,387.0,228.39,149.02
2018,8,5,17,15,746.0,63.0,4.0,25.75,333.0,172.96,103.18
2018,8,5,17,30,708.0,59.0,3.8,25.1,279.0,121.74,64.53
2018,8,5,17,45,650.5,53.5,3.55,24.45,226.0,72.65,35.61
2018,8,5,18,0,593.0,48.0,3.3,23.8,173.0,33.1,22.84
2018,8,5,18,15,500.5,41.0,3.1,23.0,126.0,29.77,19.72
2018,8,5,18,30,408.0,34.0,2.9,22.2,79.0,26.33,16.05
2018,8,5,18,45,252.5,22.5,2.65,21.4,45.5,18.14,2.0
2018,8,5,19,0,97.0,11.0,2.4,20.6,12.0,10.81,0.0
2018,8,5,19,15,48.5,5.5,2.4,20.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,5,15,34.0,6.5,1.75,16.15,7.5,0.0,0.0
2018,8,6,5,30,68.0,13.0,1.9,16.8,15.0,22.65,0.0
2018,8,6,5,45,147.5,30.0,2.0,17.4,46.0,69.5,39.1
2018,8,6,6,0,227.0,47.0,2.1,18.0,77.0,117.19,82.37
2018,8,6,6,15,284.5,65.0,2.1,18.6,119.5,167.24,125.37
2018,8,6,6,30,342.0,83.0,2.1,19.2,162.0,223.51,173.34
2018,8,6,6,45,377.5,100.5,2.1,19.8,208.5,275.97,217.73
2018,8,6,7,0,413.0,118.0,2.1,20.4,255.0,331.75,263.48
2018,8,6,7,15,442.0,133.5,2.2,21.2,303.0,385.03,305.83
2018,8,6,7,30,471.0,149.0,2.3,22.0,351.0,440.46,348.46
2018,8,6,7,45,487.5,165.5,2.45,22.8,398.0,491.06,386.15
2018,8,6,8,0,504.0,182.0,2.6,23.6,445.0,542.1,423.08
2018,8,6,8,15,521.0,196.0,2.75,24.35,491.0,591.01,457.62
2018,8,6,8,30,538.0,210.0,2.9,25.1,537.0,639.94,491.35
2018,8,6,8,45,546.5,225.0,3.0,25.85,579.0,683.02,519.83
2018,8,6,9,0,555.0,240.0,3.1,26.6,621.0,725.02,546.98
2018,8,6,9,15,597.5,235.0,3.25,27.25,668.0,773.55,579.73
2018,8,6,9,30,640.0,230.0,3.4,27.9,715.0,825.42,614.09
2018,8,6,9,45,687.0,217.0,3.5,28.5,759.5,870.83,643.4
2018,8,6,10,0,734.0,204.0,3.6,29.1,804.0,915.72,670.98
2018,8,6,10,15,737.0,210.0,3.7,29.45,831.0,937.95,684.0
2018,8,6,10,30,740.0,216.0,3.8,29.8,858.0,957.47,695.42
2018,8,6,10,45,738.5,224.0,3.85,30.2,878.0,971.87,703.12
2018,8,6,11,0,737.0,232.0,3.9,30.6,898.0,983.28,708.98
2018,8,6,11,15,736.5,236.0,3.95,30.75,911.0,988.56,711.69
2018,8,6,11,30,736.0,240.0,4.0,30.9,924.0,990.89,712.65
2018,8,6,11,45,732.0,244.5,4.05,31.1,929.0,987.32,709.77
2018,8,6,12,0,728.0,249.0,4.1,31.3,934.0,980.86,705.18
2018,8,6,12,15,746.5,237.5,4.2,31.4,939.0,977.33,703.18
2018,8,6,12,30,765.0,226.0,4.3,31.5,944.0,970.62,699.18
2018,8,6,12,45,787.0,209.5,4.35,31.55,942.5,955.93,689.94
2018,8,6,13,0,809.0,193.0,4.4,31.6,941.0,941.51,681.0
2018,8,6,13,15,804.0,192.0,4.45,31.55,924.0,914.45,664.03
2018,8,6,13,30,799.0,191.0,4.5,31.5,907.0,885.01,645.5
2018,8,6,13,45,792.0,189.0,4.55,31.45,883.0,850.7,623.61
2018,8,6,14,0,785.0,187.0,4.6,31.4,859.0,814.47,600.28
2018,8,6,14,15,777.5,183.0,4.65,31.25,829.0,774.18,574.19
2018,8,6,14,30,770.0,179.0,4.7,31.1,799.0,732.03,545.47
2018,8,6,14,45,760.5,174.0,4.7,30.95,762.5,686.16,513.32
2018,8,6,15,0,751.0,169.0,4.7,30.8,726.0,639.36,479.81
2018,8,6,15,15,735.0,164.5,4.7,30.8,683.5,588.49,442.24
2018,8,6,15,30,719.0,160.0,4.7,30.8,641.0,537.73,403.9
2018,8,6,15,45,705.0,152.0,4.65,30.25,595.5,485.07,363.98
2018,8,6,16,0,691.0,144.0,4.6,29.7,550.0,432.83,323.17
2018,8,6,16,15,678.0,133.5,4.5,29.3,502.5,379.32,279.98
2018,8,6,16,30,665.0,123.0,4.4,28.9,455.0,326.56,236.3
2018,8,6,16,45,641.5,113.5,4.3,28.45,405.0,272.82,191.4
2018,8,6,17,0,618.0,104.0,4.2,28.0,355.0,221.38,148.24
2018,8,6,17,15,582.5,94.5,3.85,27.3,304.0,170.55,107.22
2018,8,6,17,30,547.0,85.0,3.5,26.6,253.0,123.77,72.41
2018,8,6,17,45,497.0,73.5,3.1,25.85,204.0,78.71,45.06
2018,8,6,18,0,447.0,62.0,2.7,25.1,155.0,45.75,33.45
2018,8,6,18,15,364.5,49.5,2.5,24.3,111.0,37.92,26.45
2018,8,6,18,30,282.0,37.0,2.3,23.5,67.0,28.57,17.65
2018,8,6,18,45,171.5,22.5,2.15,22.75,38.0,17.73,0.0
2018,8,6,19,0,61.0,8.0,2.0,22.0,9.0,7.86,0.0
2018,8,6,19,15,30.5,4.0,1.95,21.65,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,7,5,15,28.0,5.5,1.45,17.05,6.5,0.0,0.0
2018,8,7,5,30,56.0,11.0,1.5,17.6,13.0,18.87,0.0
2018,8,7,5,45,134.5,28.0,1.6,18.1,43.0,64.09,34.62
2018,8,7,6,0,213.0,45.0,1.7,18.6,73.0,111.22,77.62
2018,8,7,6,15,279.0,63.0,1.75,19.15,116.5,163.1,121.67
2018,8,7,6,30,345.0,81.0,1.8,19.7,160.0,222.14,171.6
2018,8,7,6,45,397.0,95.0,1.85,20.25,208.5,277.83,218.45
2018,8,7,7,0,449.0,109.0,1.9,20.8,257.0,338.62,268.21
2018,8,7,7,15,490.0,121.0,1.95,21.5,308.5,396.23,313.96
2018,8,7,7,30,531.0,133.0,2.0,22.2,360.0,457.12,360.76
2018,8,7,7,45,563.5,142.5,2.05,22.95,411.0,512.95,402.23
2018,8,7,8,0,596.0,152.0,2.1,23.7,462.0,573.44,445.75
2018,8,7,8,15,622.0,159.5,2.15,24.4,511.0,626.09,482.45
2018,8,7,8,30,648.0,167.0,2.2,25.1,560.0,679.19,518.51
2018,8,7,8,45,669.0,172.5,2.25,25.75,605.5,726.37,549.64
2018,8,7,9,0,690.0,178.0,2.3,26.4,651.0,773.02,579.62
2018,8,7,9,15,716.0,178.5,2.35,27.05,695.5,817.78,607.08
2018,8,7,9,30,742.0,179.0,2.4,27.7,740.0,861.7,633.55
2018,8,7,9,45,768.0,175.0,2.45,28.35,779.5,899.6,655.69
2018,8,7,10,0,794.0,171.0,2.5,29.0,819.0,932.39,674.29
2018,8,7,10,15,801.5,174.0,2.6,29.3,848.0,956.9,688.86
2018,8,7,10,30,809.0,177.0,2.7,29.6,877.0,978.67,701.76
2018,8,7,10,45,813.0,180.0,2.8,29.9,898.5,994.15,710.7
2018,8,7,11,0,817.0,183.0,2.9,30.2,920.0,1006.58,717.83
2018,8,7,11,15,820.0,185.0,3.0,30.3,935.0,1013.87,722.39
2018,8,7,11,30,823.0,187.0,3.1,30.4,950.0,1018.0,725.09
2018,8,7,11,45,823.5,188.0,3.15,30.5,956.5,1015.46,723.28
2018,8,7,12,0,824.0,189.0,3.2,30.6,963.0,1009.76,719.64
2018,8,7,12,15,830.5,185.0,3.3,30.65,964.5,1001.76,715.17
2018,8,7,12,30,837.0,181.0,3.4,30.7,966.0,990.57,708.74
2018,8,7,12,45,844.5,174.5,3.5,30.7,960.0,974.65,699.47
2018,8,7,13,0,852.0,168.0,3.6,30.7,954.0,955.52,688.17
2018,8,7,13,15,847.0,167.5,3.65,30.6,937.0,927.99,671.35
2018,8,7,13,30,842.0,167.0,3.7,30.5,920.0,897.93,652.83
2018,8,7,13,45,835.5,165.0,3.75,30.4,895.5,862.77,630.82
2018,8,7,14,0,829.0,163.0,3.8,30.3,871.0,825.51,607.23
2018,8,7,14,15,819.5,161.0,3.85,30.15,840.0,784.04,580.66
2018,8,7,14,30,810.0,159.0,3.9,30.0,809.0,741.07,552.31
2018,8,7,14,45,797.0,156.5,3.95,29.8,771.5,693.97,519.59
2018,8,7,15,0,784.0,154.0,4.0,29.6,734.0,646.11,485.54
2018,8,7,15,15,768.5,150.0,4.0,29.6,691.0,593.33,446.66
2018,8,7,15,30,753.0,146.0,4.0,29.6,648.0,541.71,407.64
2018,8,7,15,45,731.0,142.0,4.0,29.05,600.5,487.17,366.27
2018,8,7,16,0,709.0,138.0,4.0,28.5,553.0,433.8,324.54
2018,8,7,16,15,680.0,132.5,3.95,28.05,502.0,377.8,279.59
2018,8,7,16,30,651.0,127.0,3.9,27.6,451.0,324.27,235.56
2018,8,7,16,45,615.5,120.0,3.9,27.2,399.0,270.33,190.8
2018,8,7,17,0,580.0,113.0,3.9,26.8,347.0,220.09,149.07
2018,8,7,17,15,535.0,103.5,3.65,26.1,295.0,169.99,109.17
2018,8,7,17,30,490.0,94.0,3.4,25.4,243.0,124.36,75.68
2018,8,7,17,45,429.0,81.5,3.15,24.65,193.5,80.95,49.4
2018,8,7,18,0,368.0,69.0,2.9,23.9,144.0,51.06,38.14
2018,8,7,18,15,289.5,53.0,2.75,23.15,101.5,40.15,28.43
2018,8,7,18,30,211.0,37.0,2.6,22.4,59.0,28.64,17.65
2018,8,7,18,45,124.5,22.0,2.45,21.65,33.0,17.37,0.0
2018,8,7,19,0,38.0,7.0,2.3,20.9,7.0,6.88,0.0
2018,8,7,19,15,19.0,3.5,2.25,20.6,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.9,17.35,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.9,17.9,15.0,24.18,0.0
2018,8,8,5,45,185.5,28.0,0.9,18.4,47.5,73.73,38.27
2018,8,8,6,0,291.0,43.0,0.9,18.9,80.0,128.54,88.54
2018,8,8,6,15,368.0,56.0,0.9,19.55,125.0,182.47,134.42
2018,8,8,6,30,445.0,69.0,0.9,20.2,170.0,246.24,187.97
2018,8,8,6,45,499.5,79.5,0.95,20.85,220.5,305.15,237.17
2018,8,8,7,0,554.0,90.0,1.0,21.5,271.0,369.18,288.89
2018,8,8,7,15,593.0,98.5,1.15,22.4,323.0,427.78,334.9
2018,8,8,7,30,632.0,107.0,1.3,23.3,375.0,489.2,381.48
2018,8,8,7,45,661.0,114.0,1.45,24.25,426.5,545.29,422.54
2018,8,8,8,0,690.0,121.0,1.6,25.2,478.0,602.56,463.16
2018,8,8,8,15,712.5,127.0,1.75,25.9,527.5,655.01,499.62
2018,8,8,8,30,735.0,133.0,1.9,26.6,577.0,707.44,534.97
2018,8,8,8,45,751.5,138.0,2.05,27.25,622.5,753.74,564.51
2018,8,8,9,0,768.0,143.0,2.2,27.9,668.0,798.98,592.95
2018,8,8,9,15,780.0,147.5,2.25,28.3,708.5,835.54,615.05
2018,8,8,9,30,792.0,152.0,2.3,28.7,749.0,873.17,637.72
2018,8,8,9,45,800.0,156.5,2.35,29.1,784.0,905.09,656.43
2018,8,8,10,0,808.0,161.0,2.4,29.5,819.0,934.55,673.47
2018,8,8,10,15,817.5,162.5,2.4,29.75,848.5,959.66,687.63
2018,8,8,10,30,827.0,164.0,2.4,30.0,878.0,982.06,700.07
2018,8,8,10,45,834.5,164.0,2.4,30.25,900.5,998.07,708.5
2018,8,8,11,0,842.0,164.0,2.4,30.5,923.0,1011.05,715.15
2018,8,8,11,15,847.0,164.0,2.4,30.6,938.0,1018.43,718.83
2018,8,8,11,30,852.0,164.0,2.4,30.7,953.0,1022.58,720.67
2018,8,8,11,45,856.0,163.0,2.4,30.85,960.5,1021.44,719.21
2018,8,8,12,0,860.0,162.0,2.4,31.0,968.0,1017.02,715.9
2018,8,8,12,15,865.5,158.5,2.4,31.05,969.0,1002.86,706.94
2018,8,8,12,30,871.0,155.0,2.4,31.1,970.0,991.31,699.79
2018,8,8,12,45,877.0,149.0,2.35,31.15,963.0,974.55,688.95
2018,8,8,13,0,883.0,143.0,2.3,31.2,956.0,954.56,676.21
2018,8,8,13,15,881.0,141.0,2.3,31.2,940.0,928.11,660.05
2018,8,8,13,30,879.0,139.0,2.3,31.2,924.0,898.88,642.13
2018,8,8,13,45,875.5,136.0,2.3,31.2,900.0,864.77,621.01
2018,8,8,14,0,872.0,133.0,2.3,31.2,876.0,828.23,598.21
2018,8,8,14,15,865.5,130.5,2.3,31.05,845.5,787.61,572.88
2018,8,8,14,30,859.0,128.0,2.3,30.9,815.0,745.11,546.03
2018,8,8,14,45,850.5,124.5,2.35,30.8,778.5,698.32,515.2
2018,8,8,15,0,842.0,121.0,2.4,30.7,742.0,650.06,481.69
2018,8,8,15,15,828.0,118.0,2.4,30.7,699.0,598.0,444.11
2018,8,8,15,30,814.0,115.0,2.4,30.7,656.0,545.66,405.28
2018,8,8,15,45,798.0,110.5,2.45,30.2,609.0,490.89,364.45
2018,8,8,16,0,782.0,106.0,2.5,29.7,562.0,436.55,322.45
2018,8,8,16,15,761.0,101.0,2.5,29.3,512.0,380.52,277.62
2018,8,8,16,30,740.0,96.0,2.5,28.9,462.0,323.49,230.83
2018,8,8,16,45,710.0,91.0,2.55,28.45,410.0,267.99,184.61
2018,8,8,17,0,680.0,86.0,2.6,28.0,358.0,215.43,140.62
2018,8,8,17,15,637.5,79.0,2.5,27.15,305.0,162.32,98.2
2018,8,8,17,30,595.0,72.0,2.4,26.3,252.0,114.01,63.0
2018,8,8,17,45,534.0,64.0,2.35,25.5,201.5,69.03,37.43
2018,8,8,18,0,473.0,56.0,2.3,24.7,151.0,40.67,29.15
2018,8,8,18,15,381.5,45.0,2.2,23.85,107.0,34.07,23.17
2018,8,8,18,30,290.0,34.0,2.1,23.0,63.0,27.01,16.11
2018,8,8,18,45,173.0,21.0,2.0,22.15,35.5,16.61,0.0
2018,8,8,19,0,56.0,8.0,1.9,21.3,8.0,7.86,0.0
2018,8,8,19,15,28.0,4.0,1.85,20.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.75,18.95,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.8,19.4,16.0,27.18,0.0
2018,8,9,5,45,225.5,26.5,0.85,19.85,49.5,79.53,38.98
2018,8,9,6,0,349.0,40.0,0.9,20.3,83.0,140.06,95.04
2018,8,9,6,15,433.0,50.0,0.95,20.9,129.5,196.8,143.38
2018,8,9,6,30,517.0,60.0,1.0,21.5,176.0,262.52,198.71
2018,8,9,6,45,575.0,67.0,1.0,22.1,228.0,322.81,249.14
2018,8,9,7,0,633.0,74.0,1.0,22.7,280.0,388.5,302.1
2018,8,9,7,15,673.5,79.0,1.05,23.6,333.0,447.9,348.28
2018,8,9,7,30,714.0,84.0,1.1,24.5,386.0,510.16,394.78
2018,8,9,7,45,745.0,88.0,1.15,25.4,439.0,566.41,435.19
2018,8,9,8,0,776.0,92.0,1.2,26.3,492.0,625.44,476.06
