Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,16.29,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,61.71,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,123.2,78.53
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,180.56,128.6
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,248.42,185.78
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,309.67,237.73
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,376.93,292.85
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,437.62,341.11
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,499.96,388.87
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,557.87,432.0
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,617.01,474.66
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,670.97,511.72
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,724.67,546.82
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,767.63,573.95
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,813.28,602.62
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,853.05,627.09
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,890.4,649.79
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,920.2,667.55
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,946.97,683.35
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,971.96,698.3
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,993.93,711.36
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,1010.37,720.68
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,1023.46,728.02
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,1031.05,732.3
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,1035.15,734.55
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,1032.75,733.0
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,1026.82,729.4
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,1015.9,722.52
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,1001.52,713.58
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,981.74,701.67
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,958.64,687.68
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,930.77,670.54
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,899.95,651.46
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,864.02,629.05
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,825.51,604.78
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,782.73,577.4
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,737.92,548.34
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,689.48,515.57
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,639.63,479.76
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,586.24,439.99
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,532.37,398.72
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,475.73,354.88
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,417.14,308.16
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,358.69,260.15
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,301.8,212.11
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,244.35,163.33
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,190.1,117.84
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,135.97,76.02
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,84.39,42.04
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,39.65,28.37
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,32.46,21.95
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,25.85,15.58
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,18.77,1.27
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,11.3,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,13.96,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,61.26,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,126.89,81.77
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,184.59,133.91
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,252.74,192.81
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,313.78,245.81
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,380.5,301.57
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,439.4,349.42
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,502.72,398.7
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,560.06,441.71
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,618.32,483.85
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,671.14,520.06
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,723.6,554.1
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,765.98,580.79
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,810.92,608.92
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,847.49,631.49
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,881.34,652.15
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,909.71,668.96
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,934.75,683.58
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,959.2,698.38
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,980.71,711.29
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,996.2,720.26
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,1008.44,727.28
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,1014.89,731.14
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,1017.92,732.97
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,1015.53,731.17
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,1009.7,727.32
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,996.74,719.32
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,980.53,709.34
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,955.95,693.99
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,928.71,676.94
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,902.72,660.73
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,873.71,642.47
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,838.76,620.44
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,801.53,596.68
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,758.74,568.85
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,713.39,538.57
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,665.37,504.58
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,616.24,468.88
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,564.36,429.73
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,512.07,389.18
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,456.45,345.86
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,401.75,301.79
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,342.79,252.98
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,287.92,206.27
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,232.59,159.22
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,181.07,116.02
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,130.02,76.37
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,84.48,46.43
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,42.73,31.42
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,35.53,24.85
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,27.11,16.69
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,17.36,0.0
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,10.81,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.93,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,51.82,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,113.03,72.37
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,165.77,120.52
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,228.48,175.2
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,232.37,184.12
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,217.89,175.03
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,265.27,214.08
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,314.92,253.61
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,364.71,292.2
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,416.4,331.15
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,461.64,363.68
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,507.07,395.43
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,627.58,485.0
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,756.52,574.52
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,812.09,608.9
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,866.35,642.56
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,901.56,663.84
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,934.27,683.58
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,958.85,698.14
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,980.46,710.87
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,995.48,719.59
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,1007.22,726.36
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,1013.15,729.84
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,1015.66,731.28
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,1013.24,729.86
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,1007.37,726.36
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,996.14,719.16
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,981.57,709.95
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,961.36,697.77
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,938.04,683.56
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,905.38,663.03
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,870.51,640.96
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,839.61,621.4
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,805.51,599.5
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,757.01,567.57
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,708.42,534.85
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,652.72,494.92
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,598.33,455.01
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,542.34,413.12
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,487.4,370.8
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,433.39,328.7
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,380.48,286.04
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,332.09,245.05
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,282.41,201.73
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,229.48,155.86
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,178.3,112.13
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,126.67,72.33
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,80.86,43.06
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,38.67,27.91
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,33.94,23.46
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,25.92,15.54
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,17.26,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,10.32,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,4.91,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,45.91,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,108.9,68.99
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,160.98,116.73
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,222.0,169.11
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,268.76,209.95
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,314.82,248.35
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,366.41,290.29
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,422.79,334.35
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,499.64,392.71
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,583.01,453.88
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,640.91,495.18
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,697.97,534.07
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,751.59,569.23
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,805.26,603.86
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,840.44,625.95
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,878.02,649.68
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,909.54,669.09
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,938.32,686.68
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,962.54,701.31
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,983.75,714.05
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,999.86,723.46
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,1012.67,730.86
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,1019.06,734.51
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,1021.99,736.13
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,1018.94,733.95
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,1012.4,729.7
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,1000.2,721.79
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,984.66,711.88
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,962.64,698.45
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,937.64,683.11
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,909.46,665.41
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,878.47,645.82
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,842.31,623.13
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,803.82,598.66
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,761.23,570.94
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,716.83,541.66
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,668.37,507.22
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,618.74,470.99
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,564.8,430.25
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,510.69,388.24
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,454.44,344.22
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,399.08,299.37
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,341.73,251.5
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,284.13,202.49
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,228.36,154.93
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,176.38,111.4
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,124.96,72.03
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,79.52,43.33
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,40.32,29.36
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,35.22,24.55
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,25.73,15.17
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,15.0,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,9.34,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,45.74,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,107.91,67.39
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,161.88,117.38
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,225.73,172.77
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,265.73,209.66
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,302.64,242.4
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,361.41,290.63
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,427.52,342.69
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,497.09,395.65
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,571.64,450.16
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,630.48,491.77
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,688.41,530.81
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,743.24,565.28
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,798.23,598.9
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,832.25,619.61
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,862.99,638.21
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,887.06,652.48
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,907.29,664.3
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,932.23,679.37
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,954.41,692.6
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,969.24,701.29
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,981.01,708.16
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,987.68,712.16
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,991.14,714.25
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,987.94,712.19
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,981.53,708.22
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,967.04,699.67
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,949.67,689.35
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,925.54,674.6
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,901.61,659.96
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,872.7,641.84
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,841.54,622.15
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,805.41,598.94
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,767.6,573.69
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,725.14,544.93
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,681.65,514.84
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,634.16,481.06
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,586.43,446.29
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,535.18,407.61
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,484.52,368.44
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,431.06,327.16
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,379.35,286.0
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,324.89,241.68
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,273.95,199.42
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,221.82,156.37
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,174.08,117.64
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,127.55,82.56
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,87.01,56.01
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,52.22,39.62
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,39.68,28.29
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,26.03,15.09
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,14.74,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,35.73,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,88.28,54.66
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,141.58,103.49
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,204.63,157.88
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,257.17,204.15
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,314.29,253.01
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,371.86,300.51
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,432.98,349.09
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,502.91,403.08
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,574.54,456.54
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,628.86,494.92
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,683.59,532.34
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,731.56,563.06
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,778.83,591.81
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,815.31,613.91
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,849.44,634.27
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,877.61,650.61
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,902.77,664.94
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,927.7,680.56
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,950.06,694.48
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,961.95,701.14
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,975.3,708.92
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,983.18,713.51
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,987.92,716.22
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,985.99,714.88
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,980.87,711.63
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,968.85,704.28
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,953.8,695.05
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,933.47,682.53
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,910.37,668.19
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,882.22,650.51
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,851.6,631.11
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,815.66,608.34
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,777.72,583.95
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,735.92,555.49
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,692.34,524.88
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,643.77,490.19
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,594.59,454.16
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,542.0,414.18
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,489.81,373.48
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,435.57,331.06
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,382.68,288.39
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,327.5,242.8
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,275.03,198.58
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,221.8,153.96
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,172.4,113.48
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,123.99,77.16
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,81.91,50.59
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,48.41,36.32
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,38.21,26.99
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,25.75,14.46
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,15.73,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,35.42,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,86.81,52.43
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,131.53,95.4
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,183.73,140.98
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,236.4,186.89
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,293.63,235.34
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,358.07,287.62
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,430.95,344.35
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,499.53,396.04
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,572.61,449.09
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,593.28,461.11
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,604.0,465.92
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,570.61,437.72
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,517.46,395.35
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,536.47,406.72
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,552.25,415.0
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,630.0,470.32
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,718.52,530.9
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,760.22,558.08
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,801.28,584.96
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,826.73,601.7
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,850.51,617.42
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,901.36,653.23
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,949.58,685.77
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,915.41,661.81
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,878.71,635.83
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,915.17,664.46
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,942.03,683.11
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,927.53,674.48
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,909.57,663.96
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,881.09,646.96
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,850.09,628.18
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,808.36,601.61
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,766.17,574.33
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,662.94,499.8
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,570.17,431.33
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,580.11,441.9
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,576.68,441.1
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,533.29,407.85
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,487.68,372.08
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,433.01,329.32
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,379.46,286.03
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,324.38,240.1
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,271.41,194.99
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,217.72,149.59
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,167.99,108.52
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,118.54,71.36
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,75.25,44.64
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,43.0,31.69
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,34.27,23.62
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,23.37,12.13
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,14.74,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,46.01,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,110.43,65.01
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,169.91,122.28
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,240.32,183.14
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,304.73,239.27
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,376.03,299.31
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,435.66,348.52
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,500.36,399.77
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,559.79,444.89
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,620.46,489.27
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,673.73,526.1
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,722.72,557.81
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,771.01,588.29
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,818.0,617.29
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,858.64,642.53
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,897.1,666.13
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,929.91,685.27
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,959.92,702.52
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,984.07,716.21
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,1004.99,727.89
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,1019.53,736.15
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,1030.55,742.32
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,1037.62,745.84
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,1040.98,747.18
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,1037.02,744.04
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,1029.35,738.73
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,1016.46,731.33
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,1000.03,721.73
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,977.33,707.67
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,951.41,691.56
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,921.62,673.81
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,888.85,653.92
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,851.63,630.52
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,811.87,605.18
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,767.46,576.57
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,721.11,546.2
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,671.12,511.21
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,619.92,473.63
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,565.37,431.84
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,510.45,388.55
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,452.78,342.91
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,393.46,294.41
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,334.17,244.3
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,277.08,194.94
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,219.16,145.09
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,165.03,99.83
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,109.7,58.45
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,62.95,31.64
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,32.48,22.54
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,28.79,18.86
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,20.94,9.66
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,14.74,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,44.09,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,109.82,62.52
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,169.64,121.49
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,240.21,182.86
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,302.29,237.73
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,369.51,295.26
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,430.49,345.81
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,494.55,396.63
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,552.65,440.58
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,611.87,483.43
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,661.02,517.23
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,713.24,551.53
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,759.95,581.21
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,805.22,609.42
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,841.79,632.21
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,875.41,652.92
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,902.79,669.92
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,926.68,684.63
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,950.58,699.78
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,971.46,712.96
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,986.73,721.92
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,998.68,728.85
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,1004.27,732.22
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,1006.38,733.49
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,1003.58,731.71
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,997.27,727.78
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,982.01,718.54
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,963.54,707.27
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,939.5,692.19
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,912.72,675.26
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,883.47,656.82
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,851.59,636.49
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,813.94,611.93
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,774.22,585.74
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,731.77,557.47
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,686.62,526.02
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,637.31,489.93
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,587.25,452.39
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,534.32,411.44
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,481.48,369.46
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,426.14,325.08
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,369.96,278.76
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,313.6,231.05
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,259.55,184.42
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,205.05,137.79
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,154.49,95.87
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,105.64,59.73
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,63.05,35.2
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,36.33,25.81
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,30.03,19.8
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,20.73,8.63
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,12.78,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,39.82,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,100.51,55.0
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,159.44,113.79
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,228.57,174.01
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,205.46,162.37
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,159.58,127.84
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,161.23,129.75
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,157.88,126.51
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,199.01,159.84
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,236.2,189.3
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,310.32,247.77
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,388.35,307.46
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,544.61,428.35
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,704.41,545.1
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,784.68,598.04
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,866.67,651.42
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,897.75,670.11
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,925.94,687.32
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,949.86,701.34
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,970.65,713.36
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,985.67,722.17
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,997.29,728.91
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,1003.01,732.37
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,1005.16,733.67
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,1002.8,731.6
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,996.85,727.34
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,985.23,720.38
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,970.09,711.19
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,949.13,697.85
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,924.83,682.35
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,896.24,664.24
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,864.67,644.05
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,828.06,620.03
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,788.89,594.11
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,745.54,565.29
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,700.2,534.75
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,651.18,499.62
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,600.89,461.88
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,546.94,420.08
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,492.6,376.75
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,436.37,331.17
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,380.6,284.48
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,322.99,235.07
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,264.3,184.0
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,207.03,134.45
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,153.31,89.62
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,101.32,51.63
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,55.4,27.14
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,29.03,19.43
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,27.46,17.49
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,19.53,6.68
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,12.78,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
