Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,7,23,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,8,5,45,144.5,10.0,1.85,17.2,17.0,33.11,0.0
2018,9,8,6,0,289.0,20.0,1.9,17.6,34.0,89.25,0.0
2018,9,8,6,15,432.5,27.0,2.0,18.2,78.0,156.66,103.84
2018,9,8,6,30,576.0,34.0,2.1,18.8,122.0,235.93,173.49
2018,9,8,6,45,646.5,38.5,2.25,19.45,174.0,299.79,230.46
2018,9,8,7,0,717.0,43.0,2.4,20.1,226.0,370.34,291.35
2018,9,8,7,15,760.5,46.5,2.4,20.9,280.5,430.0,341.52
2018,9,8,7,30,804.0,50.0,2.4,21.7,335.0,495.22,393.72
2018,9,8,7,45,833.0,52.5,2.4,22.5,388.5,553.41,438.39
2018,9,8,8,0,862.0,55.0,2.4,23.3,442.0,612.42,481.84
2018,9,8,8,15,882.5,57.0,2.45,24.05,493.0,665.54,518.32
2018,9,8,8,30,903.0,59.0,2.5,24.8,544.0,718.0,552.5
2018,9,8,8,45,917.5,60.5,2.55,25.55,590.5,764.36,581.63
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,808.97,609.02
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,847.35,632.44
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,882.79,653.69
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,912.89,670.87
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,939.53,685.71
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,963.05,699.42
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,983.21,711.0
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,996.92,717.98
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,1007.02,722.78
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,1011.0,725.06
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,1011.25,725.13
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,1005.86,721.51
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,996.75,715.67
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,983.43,707.86
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,966.48,697.77
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,943.09,683.51
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,916.3,667.02
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,884.34,647.41
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,849.42,625.65
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,810.93,601.26
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,769.9,574.83
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,723.61,544.46
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,675.48,511.39
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,624.05,473.72
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,571.46,434.02
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,515.69,390.28
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,459.73,345.09
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,401.4,297.68
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,343.95,249.4
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,284.94,198.76
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,225.68,147.72
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,168.1,99.77
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,114.92,59.19
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,64.8,29.62
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,29.89,19.8
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,23.34,13.74
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,19.14,5.86
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,13.27,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,28.82,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,77.4,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,149.69,100.0
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,228.92,170.43
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,294.71,229.59
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,367.7,293.24
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,431.49,347.27
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,498.61,401.48
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,559.28,448.39
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,617.46,491.43
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,672.41,529.44
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,726.92,564.48
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,773.83,592.95
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,819.06,619.47
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,858.63,642.42
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,895.69,663.36
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,927.96,680.44
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,957.13,695.29
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,979.46,708.76
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,998.33,720.12
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,1013.32,728.36
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,1024.58,734.35
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,1028.59,736.61
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,1028.75,736.62
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,1023.1,733.42
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,1013.6,727.86
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,999.28,719.41
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,981.28,708.67
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,956.58,693.59
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,928.58,676.35
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,896.65,656.8
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,861.7,635.07
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,821.37,609.47
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,778.53,581.86
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,732.18,551.74
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,683.95,518.53
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,631.31,479.95
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,577.56,439.39
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,521.0,395.01
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,464.27,349.15
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,405.03,300.91
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,346.77,251.87
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,283.95,198.29
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,225.99,148.26
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,168.16,100.24
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,115.23,60.28
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,64.93,31.32
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,30.26,20.26
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,25.48,15.57
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,20.52,4.81
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,12.29,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,9.34,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,78.59,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,150.25,99.09
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,228.48,169.32
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,293.54,227.82
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,365.64,290.57
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,428.23,343.52
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,490.95,394.31
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,550.21,440.04
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,610.39,484.36
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,663.63,521.13
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,716.3,555.15
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,762.98,584.06
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,807.99,611.18
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,847.51,635.07
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,884.26,656.84
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,915.0,674.9
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,942.46,690.76
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,965.64,704.37
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,985.49,715.88
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,1000.08,724.08
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,1011.02,730.08
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,1015.33,732.4
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,1015.86,732.46
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,1010.64,728.97
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,1001.63,723.19
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,986.79,714.04
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,968.35,702.62
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,944.2,687.19
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,916.78,669.64
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,885.02,649.85
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,850.25,627.9
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,810.76,602.43
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,768.78,575.02
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,722.35,544.4
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,674.07,510.53
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,621.93,472.15
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,568.72,431.82
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,512.25,387.5
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,455.65,341.75
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,396.49,293.65
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,336.29,243.26
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,276.4,192.06
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,219.45,143.11
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,162.22,96.03
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,110.11,57.25
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,60.9,29.68
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,29.64,19.64
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,24.35,14.46
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,18.79,1.24
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,11.3,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,62.32,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,139.34,91.03
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,218.16,162.0
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,281.72,219.29
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,355.66,283.82
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,419.12,338.11
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,486.04,392.94
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,544.95,439.44
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,601.46,482.4
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,654.74,520.56
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,707.54,555.75
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,754.23,585.79
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,799.36,614.15
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,839.14,638.82
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,876.48,661.54
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,907.99,680.08
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,936.5,696.51
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,958.89,709.73
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,977.89,720.8
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,991.58,728.6
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,1001.6,734.12
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,1005.92,736.14
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,1006.45,735.85
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,1001.32,732.35
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,992.41,726.53
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,977.8,717.35
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,959.55,705.85
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,936.36,691.08
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,909.74,674.03
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,877.37,653.41
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,842.02,630.61
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,802.85,605.1
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,761.18,577.72
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,714.88,546.49
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,666.68,512.04
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,614.58,473.05
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,561.36,432.02
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,505.8,387.47
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,450.05,341.45
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,390.83,292.39
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,332.58,242.58
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,273.27,190.91
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,213.88,139.19
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,156.65,91.5
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,104.14,52.32
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,54.73,25.41
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,28.81,19.07
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,21.83,12.35
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,17.06,0.0
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,10.32,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,60.68,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,136.75,88.35
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,214.23,159.18
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,275.99,215.21
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,347.85,278.28
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,410.28,331.91
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,476.25,386.18
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,534.86,432.74
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,591.08,475.81
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,644.16,514.26
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,696.83,549.83
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,742.9,579.69
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,787.37,607.85
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,826.05,632.52
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,862.23,655.26
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,892.81,673.88
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,920.31,690.37
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,942.59,704.28
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,961.59,716.1
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,975.85,724.86
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,986.52,731.38
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,990.64,733.61
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,991.03,733.56
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,986.27,730.63
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,977.79,725.36
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,963.48,716.44
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,945.6,705.22
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,921.66,690.34
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,894.5,673.2
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,863.44,653.28
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,829.41,631.15
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,790.79,605.7
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,749.62,578.12
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,704.39,547.71
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,657.31,513.55
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,606.07,474.5
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,553.79,433.45
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,497.83,387.79
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,441.76,340.71
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,383.41,291.46
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,326.21,241.64
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,264.74,187.48
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,208.28,137.49
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,152.11,90.33
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,101.12,52.33
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,53.3,26.7
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,28.42,18.97
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,23.05,13.34
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,17.4,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,10.32,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,53.97,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,127.91,81.41
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,202.79,150.48
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,266.26,207.47
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,336.02,268.58
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,398.39,322.02
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,464.57,376.33
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,522.55,422.2
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,581.95,467.32
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,631.8,503.61
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,685.0,539.46
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,731.39,569.63
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,776.43,598.27
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,815.65,622.18
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,852.52,644.1
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,883.36,662.14
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,911.23,678.09
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,933.86,691.33
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,953.21,702.49
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,966.21,709.04
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,975.66,713.44
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,979.63,715.96
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,979.92,716.26
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,975.2,712.93
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,966.8,707.37
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,951.96,699.07
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,933.62,688.45
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,910.56,674.63
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,884.25,658.53
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,852.57,638.7
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,818.02,616.72
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,779.64,592.07
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,738.83,565.35
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,693.63,534.91
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,646.64,500.56
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,595.75,462.33
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,543.91,422.15
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,488.49,377.37
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,433.05,331.26
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,375.15,282.86
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,316.27,232.22
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,258.37,181.41
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,203.36,133.14
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,147.4,86.77
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,96.71,49.66
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,49.84,25.41
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,27.79,18.32
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,21.91,12.09
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,15.63,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,61.43,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,136.62,85.2
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,211.59,156.26
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,275.72,214.23
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,347.34,276.94
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,409.73,329.88
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,475.61,383.05
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,530.17,425.25
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,588.88,468.44
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,641.67,503.7
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,693.97,535.18
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,740.18,560.63
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,784.85,583.62
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,822.9,608.51
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,858.35,631.56
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,888.66,651.06
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,915.8,668.39
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,937.99,682.66
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,956.87,694.86
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,970.44,703.59
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,980.43,710.11
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,983.88,713.08
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,983.61,713.77
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,978.22,710.73
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,969.12,705.41
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,953.73,695.88
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,934.81,684.17
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,910.74,669.53
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,883.47,652.7
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,851.99,632.97
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,817.59,611.13
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,767.86,578.39
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,718.03,545.2
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,683.41,522.07
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,644.23,494.09
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,593.19,455.95
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,541.19,415.93
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,485.62,371.52
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,430.04,325.74
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,371.2,277.12
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,311.77,226.58
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,254.11,176.4
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,199.17,128.61
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,143.62,83.23
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,93.59,47.47
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,44.71,22.5
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,28.09,18.4
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,21.74,11.52
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,17.69,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,50.56,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,126.07,76.63
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,203.6,150.43
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,268.98,209.86
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,342.34,274.85
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,405.61,329.91
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,472.69,385.88
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,532.18,433.87
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,589.41,478.4
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,643.72,518.51
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,697.74,555.46
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,745.12,586.49
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,791.04,615.77
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,830.6,640.83
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,867.56,663.8
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,898.29,682.13
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,925.85,698.22
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,949.13,712.18
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,969.05,723.97
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,983.0,731.72
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,993.33,737.21
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,998.63,739.96
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,1000.14,740.39
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,994.46,736.62
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,985.0,730.51
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,970.07,721.14
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,951.52,709.43
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,927.6,694.12
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,900.31,676.52
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,868.06,655.82
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,832.81,632.89
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,792.87,606.12
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,750.46,577.37
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,703.8,545.83
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,655.35,509.94
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,602.93,469.82
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,549.46,427.7
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,492.84,381.52
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,436.21,334.0
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,376.98,284.12
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,316.88,232.03
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,256.37,178.78
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,198.92,128.39
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,142.62,82.09
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,91.82,46.04
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,43.89,23.16
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,26.56,17.16
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,20.59,10.23
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,16.71,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,52.82,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,130.19,77.15
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,211.46,156.13
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,277.89,216.67
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,352.25,282.38
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,415.42,337.24
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,482.06,392.6
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,538.59,437.88
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,599.34,484.46
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,652.75,523.14
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,705.72,558.41
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,753.04,588.58
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,798.75,616.82
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,837.92,639.95
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,874.6,660.9
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,906.55,678.37
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,935.43,693.5
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,957.12,703.85
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,975.35,711.88
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,987.68,716.76
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,996.28,719.38
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,1000.17,720.41
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,1000.21,719.19
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,994.03,714.09
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,984.05,706.8
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,968.58,698.79
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,949.48,688.38
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,924.27,673.37
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,895.78,656.14
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,863.13,636.37
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,827.52,614.4
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,787.68,589.04
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,745.39,561.69
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,698.23,530.77
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,649.3,495.64
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,596.34,456.51
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,542.45,415.31
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,486.48,370.56
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,430.51,324.4
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,370.67,275.02
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,312.21,225.1
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,250.31,171.65
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,193.65,122.75
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,137.22,77.25
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,86.48,42.19
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,40.33,21.9
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,26.86,17.22
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,19.92,9.01
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,14.74,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,50.6,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,126.23,71.74
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,206.63,151.42
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,272.13,210.95
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,345.55,275.58
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,408.85,330.15
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,475.7,385.19
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,530.77,428.96
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,590.12,474.04
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,643.33,512.06
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,696.05,546.56
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,742.92,575.67
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,788.2,602.83
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,826.85,626.08
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,862.85,647.25
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,892.56,663.98
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,919.06,678.51
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,941.67,691.95
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,960.91,703.26
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,974.36,711.05
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,984.16,716.63
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,987.78,719.32
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,987.64,719.71
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,981.82,716.15
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,972.24,710.29
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,957.41,702.06
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,939.0,691.47
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,914.36,676.54
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,886.45,659.33
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,854.0,639.09
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,818.62,616.65
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,778.15,590.4
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,735.31,562.14
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,688.83,530.56
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,640.66,495.16
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,588.84,455.94
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,536.1,414.76
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,479.66,368.92
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,423.3,321.78
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,362.45,271.0
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,304.7,221.11
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,245.81,169.55
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,190.11,121.19
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,134.61,76.52
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,85.1,42.77
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,36.4,20.7
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,27.16,17.5
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,19.74,8.05
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,13.76,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
