Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,43.74,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,117.0,63.68
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,198.41,145.76
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,263.29,204.81
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,334.72,268.08
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,398.2,323.12
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,465.61,379.01
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,525.08,426.31
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,585.92,472.61
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,635.75,508.9
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,688.94,544.25
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,736.32,574.22
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,782.22,602.3
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,821.8,626.27
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,859.12,648.38
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,890.49,665.51
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,918.93,680.48
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,941.11,693.84
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,959.89,705.07
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,972.67,712.97
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,981.8,718.62
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,985.53,720.3
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,985.47,719.73
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,979.25,715.72
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,969.27,709.41
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,953.55,699.83
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,934.29,687.99
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,908.95,672.25
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,880.45,654.34
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,847.8,633.76
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,812.31,611.04
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,772.33,584.82
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,730.06,556.71
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,683.09,524.51
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,634.51,488.95
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,581.82,449.01
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,528.4,407.29
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,472.18,361.82
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,414.59,313.98
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,355.87,264.95
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,298.92,215.93
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,239.75,164.67
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,184.35,117.16
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,129.74,73.93
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,79.17,39.87
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,35.57,25.22
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,29.43,19.29
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,20.59,7.29
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,12.78,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,31.68,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,98.97,50.89
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,174.28,128.22
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,240.86,187.8
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,317.09,254.53
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,382.5,311.14
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,452.76,369.65
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,513.38,418.69
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,574.03,466.12
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,630.26,507.44
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,686.63,546.48
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,735.18,577.73
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,782.55,607.32
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,818.84,629.17
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,857.62,652.5
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,889.5,670.88
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,918.57,687.25
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,941.52,699.79
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,961.19,710.2
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,974.13,716.4
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,983.49,720.41
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,987.34,721.73
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,987.47,720.79
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,981.59,715.79
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,972.0,708.57
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,956.47,698.85
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,937.4,686.88
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,913.2,671.54
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,885.77,654.03
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,852.62,632.98
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,816.66,609.85
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,775.89,583.06
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,732.89,554.46
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,685.46,521.08
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,636.51,485.14
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,583.86,445.48
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,529.69,403.51
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,472.67,357.91
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,416.16,311.38
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,356.71,262.06
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,299.26,213.14
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,239.98,162.76
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,182.57,114.74
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,127.78,72.52
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,80.13,41.82
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,37.09,26.1
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,31.84,20.89
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,20.97,5.42
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,10.81,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,31.99,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,99.16,46.31
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,175.55,125.89
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,241.21,183.08
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,316.45,246.6
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,380.68,300.17
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,449.59,355.3
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,507.62,400.08
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,569.62,445.98
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,624.57,484.82
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,679.5,521.48
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,727.97,551.72
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,770.59,577.35
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,809.79,599.94
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,846.86,620.69
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,878.99,637.84
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,908.35,652.98
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,930.85,664.26
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,950.03,673.47
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,962.86,677.82
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,972.12,679.99
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,974.9,681.54
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,973.98,681.03
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,968.54,677.77
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,959.4,672.39
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,944.33,664.58
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,925.73,654.57
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,900.86,640.08
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,872.74,623.51
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,839.65,603.75
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,803.74,582.0
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,763.77,557.31
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,721.51,530.75
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,674.74,499.52
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,626.39,465.55
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,573.77,427.15
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,520.4,387.0
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,464.05,343.23
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,406.51,297.22
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,347.87,249.77
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,291.03,202.39
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,232.22,153.26
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,177.16,107.86
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,120.25,64.78
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,71.87,34.6
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,30.95,20.56
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,27.22,16.7
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,18.22,1.37
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,9.83,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,30.31,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,99.82,42.18
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,180.7,129.35
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,245.07,186.56
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,318.59,249.73
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,382.14,303.45
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,448.16,356.98
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,507.34,403.2
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,568.08,448.7
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,622.22,487.5
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,676.21,523.88
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,717.78,549.69
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,762.1,576.94
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,801.56,600.65
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,838.82,622.54
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,870.11,640.08
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,898.57,655.65
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,920.91,668.32
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,939.95,678.95
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,951.75,685.05
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,959.98,689.07
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,963.75,690.83
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,963.85,690.42
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,957.3,685.96
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,947.1,679.35
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,930.92,669.06
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,911.32,656.71
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,886.3,640.94
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,858.21,623.22
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,825.97,602.99
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,790.95,580.83
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,750.67,554.97
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,708.21,527.39
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,661.86,495.32
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,614.01,461.0
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,562.23,422.74
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,508.94,382.22
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,452.46,337.84
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,396.54,292.51
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,338.6,245.09
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,282.58,197.95
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,224.98,149.52
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,169.24,103.48
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,115.79,63.25
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,69.33,34.72
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,32.17,21.72
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,27.59,16.95
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,18.58,0.0
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,9.83,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,27.42,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,94.17,34.36
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,172.82,122.2
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,238.46,179.28
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,313.72,242.3
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,377.35,294.86
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,443.56,347.41
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,503.85,393.0
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,565.9,437.9
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,620.89,476.51
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,675.81,513.2
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,723.11,541.91
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,764.53,566.12
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,803.8,590.59
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,840.87,613.36
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,872.25,632.25
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,900.75,649.2
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,923.21,663.42
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,942.42,675.63
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,955.51,683.28
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,965.05,688.83
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,969.13,691.9
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,969.54,692.79
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,963.29,689.46
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,953.39,683.92
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,938.28,675.19
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,919.6,664.24
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,896.57,650.8
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,870.14,635.07
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,837.54,615.13
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,802.05,593.1
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,760.9,566.87
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,717.39,538.68
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,670.69,506.42
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,622.37,471.53
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,569.35,431.9
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,515.48,390.37
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,459.36,345.42
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,402.08,298.26
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,342.69,248.96
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,285.05,199.85
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,226.21,149.74
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,171.16,103.81
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,116.63,62.73
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,66.32,32.05
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,30.22,20.1
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,25.98,15.47
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,17.37,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,8.85,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,27.52,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,93.84,28.35
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,173.43,123.48
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,236.69,180.26
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,308.97,242.58
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,350.54,279.24
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,390.09,312.17
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,384.77,307.54
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,362.17,288.28
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,432.93,341.79
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,499.86,390.19
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,561.8,433.38
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,626.46,476.99
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,677.72,511.77
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,725.79,543.97
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,810.94,599.75
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,897.24,653.77
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,919.73,666.88
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,938.95,678.62
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,949.18,684.2
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,955.76,687.63
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,936.4,675.27
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,918.53,664.13
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,896.2,649.73
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,868.23,631.69
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,879.22,640.09
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,888.39,647.05
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,848.01,621.44
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,806.32,595.03
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,804.41,595.63
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,793.14,589.65
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,750.59,561.89
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,706.16,532.69
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,661.28,501.22
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,614.31,467.15
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,561.8,427.67
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,508.49,386.31
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,451.8,340.6
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,393.98,292.72
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,334.72,243.56
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,277.36,194.58
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,219.07,144.74
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,164.65,99.29
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,110.78,58.96
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,61.41,29.5
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,28.69,18.8
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,24.35,13.87
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,15.09,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,5.9,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,18.03,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,77.89,16.59
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,148.83,105.67
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,219.34,167.0
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,302.46,237.31
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,368.48,293.3
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,437.61,349.91
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,489.57,391.07
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,541.61,430.7
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,566.25,447.61
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,581.43,456.93
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,668.99,520.64
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,755.68,578.48
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,791.42,600.47
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,824.46,620.94
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,790.66,595.94
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,733.88,553.5
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,753.47,565.77
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,770.61,575.61
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,782.27,582.19
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,791.56,587.24
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,801.91,593.54
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,809.9,598.28
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,815.46,602.18
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,820.06,605.43
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,806.53,595.85
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,790.55,584.8
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,757.65,562.02
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,725.33,539.55
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,687.28,512.94
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,648.82,485.83
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,618.35,465.12
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,585.93,442.55
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,562.47,426.4
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,532.46,404.79
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,494.99,376.9
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,453.5,344.91
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,411.7,310.99
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,366.92,273.15
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,318.86,232.15
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,270.15,189.48
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,212.51,140.71
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,157.07,95.05
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,104.83,56.65
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,60.27,31.16
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,31.81,21.5
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,26.77,15.47
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,19.17,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,24.58,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,88.92,10.35
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,168.2,117.91
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,232.94,175.98
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,307.45,239.62
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,371.29,293.41
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,437.82,347.04
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,496.43,392.67
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,556.71,437.64
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,610.5,475.63
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,664.18,511.47
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,711.15,540.42
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,752.32,564.76
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,792.33,588.63
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,830.24,610.74
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,861.3,628.79
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,889.6,645.02
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,912.08,657.34
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,931.25,667.64
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,943.64,674.63
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,952.44,679.57
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,955.34,681.24
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,954.53,680.79
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,948.13,676.34
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,938.06,669.79
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,921.74,659.59
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,901.94,647.33
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,876.98,631.86
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,848.83,614.39
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,815.56,593.68
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,779.52,571.06
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,739.47,545.59
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,697.16,518.23
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,650.13,485.36
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,601.58,450.49
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,549.41,412.18
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,496.57,372.0
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,440.25,327.55
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,382.91,280.94
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,324.27,232.44
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,267.59,184.4
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,209.7,135.77
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,155.77,91.7
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,102.52,53.14
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,54.03,25.91
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,27.47,17.59
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,23.07,11.93
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,17.2,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,16.74,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,72.84,0.0
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,140.6,97.74
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,203.31,152.81
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,277.28,214.98
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,345.6,271.45
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,420.47,330.83
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,476.5,373.75
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,533.82,415.88
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,594.38,458.49
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,659.11,501.72
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,690.63,519.35
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,718.0,534.26
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,742.74,548.73
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,760.7,558.65
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,801.22,582.52
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,844.06,607.2
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,871.89,623.08
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,897.09,637.44
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,911.1,645.68
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,927.49,655.59
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,921.58,650.61
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,917.15,646.97
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,873.44,619.71
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,824.59,589.06
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,822.34,588.49
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,816.64,585.06
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,795.21,571.03
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,771.23,555.36
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,701.6,507.96
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,634.57,461.85
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,616.7,451.11
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,595.65,437.3
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,578.45,427.48
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,553.51,411.25
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,490.91,365.87
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,432.42,322.54
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,398.82,295.48
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,358.41,261.46
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,305.73,218.75
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,254.4,175.83
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,198.94,130.07
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,148.29,89.52
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,97.9,53.7
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,55.59,30.47
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,32.57,21.7
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,24.33,12.05
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,16.22,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,16.88,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,61.42,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,113.93,78.54
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,144.62,109.4
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,168.91,132.41
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,237.47,189.68
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,307.84,247.19
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,403.21,323.16
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,508.71,404.11
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,556.72,438.17
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,604.11,470.95
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,638.31,493.27
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,669.46,512.9
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,719.29,545.14
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,768.98,575.98
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,779.93,581.09
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,786.19,583.62
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,832.61,613.36
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,875.1,639.72
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,892.6,649.79
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,901.84,654.93
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,881.29,640.61
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,855.33,623.25
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,872.62,634.93
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,884.75,642.86
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,876.42,637.59
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,864.32,630.19
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,840.29,614.6
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,813.24,597.17
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,772.62,571.19
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,728.83,542.87
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,676.53,506.8
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,624.74,469.91
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,589.6,445.54
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,551.29,417.83
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,492.21,373.45
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,436.2,330.33
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,392.85,295.22
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,346.26,256.09
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,296.97,214.46
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,248.98,172.62
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,174.96,116.99
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,123.76,82.42
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,85.04,55.18
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,53.25,35.11
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,34.81,23.64
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,21.74,9.29
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,14.25,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
