Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.2,14.5,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,10,8,6,15,176.0,14.0,1.15,15.05,25.0,53.72,0.0
2018,10,8,6,30,329.0,25.0,1.1,15.6,48.0,131.03,64.57
2018,10,8,6,45,446.5,32.0,1.1,16.15,91.5,199.83,145.77
2018,10,8,7,0,564.0,39.0,1.1,16.7,135.0,273.49,210.24
2018,10,8,7,15,631.0,44.0,1.1,17.3,185.5,337.14,265.59
2018,10,8,7,30,698.0,49.0,1.1,17.9,236.0,406.03,323.0
2018,10,8,7,45,740.0,52.5,1.15,18.55,287.0,464.66,370.46
2018,10,8,8,0,782.0,56.0,1.2,19.2,338.0,525.23,417.47
2018,10,8,8,15,810.5,59.5,1.3,19.9,387.0,575.14,455.1
2018,10,8,8,30,839.0,63.0,1.4,20.6,436.0,628.68,494.06
2018,10,8,8,45,858.5,65.0,1.55,21.3,480.5,673.84,524.58
2018,10,8,9,0,878.0,67.0,1.7,22.0,525.0,717.66,553.57
2018,10,8,9,15,891.5,68.5,1.7,22.4,564.0,754.69,576.8
2018,10,8,9,30,905.0,70.0,1.7,22.8,603.0,789.43,598.17
2018,10,8,9,45,915.0,71.0,1.7,23.15,635.5,818.25,615.39
2018,10,8,10,0,925.0,72.0,1.7,23.5,668.0,844.16,630.59
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,864.06,641.87
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,880.61,651.01
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,891.99,656.83
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,899.77,660.47
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,901.63,660.52
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,899.82,658.38
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,891.64,652.96
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,879.84,645.34
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,863.36,635.13
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,843.44,622.71
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,817.56,606.21
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,788.56,587.59
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,754.26,565.59
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,717.33,541.58
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,676.31,514.02
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,633.23,482.8
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,586.04,447.89
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,537.59,410.96
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,484.99,369.82
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,432.12,327.08
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,376.29,280.46
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,320.05,232.35
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,262.55,183.28
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,207.99,136.34
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,152.85,91.01
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,103.45,54.18
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,53.65,25.08
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,25.57,15.88
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,18.97,6.59
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,13.76,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,49.6,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,121.31,53.87
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,191.1,139.25
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,267.76,206.32
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,329.14,260.15
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,399.09,318.81
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,457.43,366.34
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,517.83,413.48
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,570.98,452.48
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,624.24,489.8
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,666.56,517.09
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,711.75,545.1
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,748.66,567.69
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,783.25,588.44
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,811.87,604.94
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,837.51,619.4
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,857.76,630.53
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,874.77,639.63
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,885.84,644.17
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,893.4,646.58
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,895.54,648.46
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,894.07,648.16
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,885.77,642.95
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,873.91,635.62
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,857.03,625.37
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,836.77,612.99
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,811.29,597.75
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,782.79,580.35
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,732.45,547.86
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,684.04,515.46
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,627.77,475.76
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,572.92,436.13
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,506.28,387.1
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,443.9,340.23
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,430.61,329.76
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,404.89,307.69
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,354.23,265.09
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,303.92,221.76
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,253.18,177.96
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,202.9,133.97
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,147.18,88.49
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,99.26,53.14
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,53.33,27.02
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,28.76,18.49
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,20.31,5.88
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,12.78,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,30.03,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,81.84,30.62
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,156.51,114.76
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,240.78,187.91
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,266.81,214.39
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,290.16,236.85
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,382.2,313.4
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,484.69,395.64
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,546.22,443.49
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,612.43,493.51
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,658.81,526.93
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,704.13,557.86
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,742.24,582.73
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,773.58,602.48
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,803.28,621.36
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,830.29,638.27
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,851.38,650.85
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,869.25,661.29
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,880.12,667.51
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,887.51,671.55
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,888.57,671.24
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,886.07,668.73
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,878.32,663.29
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,867.04,655.62
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,849.3,643.47
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,828.3,629.24
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,800.97,611.17
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,770.84,591.11
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,737.77,568.79
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,702.23,544.57
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,660.8,514.36
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,617.6,481.99
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,569.91,445.49
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,520.63,406.8
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,468.12,364.63
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,415.79,321.28
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,360.84,274.47
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,307.4,227.81
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,249.17,177.52
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,195.9,131.34
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,142.41,87.45
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,95.75,53.04
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,52.26,28.43
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,31.15,20.61
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,19.32,3.27
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,9.83,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,7.36,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,16.88,0.71
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,39.38,25.42
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,60.38,44.22
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,52.06,38.46
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,39.59,28.13
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,90.34,71.29
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,143.53,115.69
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,286.26,233.97
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,438.9,354.46
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,440.3,352.53
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,444.85,353.59
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,459.76,362.91
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,472.04,369.98
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,497.2,387.31
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,521.52,403.7
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,566.32,436.25
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,611.24,468.24
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,653.01,497.57
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,686.13,520.65
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,641.38,486.25
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,603.51,457.03
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,576.07,436.08
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,541.33,409.91
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,510.93,387.88
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,480.75,365.77
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,467.7,356.64
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,453.96,346.85
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,527.95,405.54
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,581.58,447.26
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,603.43,464.38
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,611.5,470.93
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,564.3,435.09
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,516.06,397.88
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,463.97,356.55
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,411.97,313.97
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,356.79,267.64
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,302.98,221.24
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,246.3,172.53
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,192.95,126.61
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,138.12,82.04
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,91.02,47.83
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,46.52,23.67
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,26.49,16.46
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,17.35,0.0
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,8.85,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,30.2,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,81.52,16.1
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,148.48,107.08
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,221.84,171.63
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,283.6,225.78
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,351.59,283.51
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,410.08,331.88
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,471.43,380.61
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,523.42,419.88
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,576.09,458.11
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,619.53,488.27
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,664.72,518.02
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,705.01,543.12
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,743.91,566.71
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,777.41,586.22
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,804.04,600.79
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,824.09,611.2
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,841.08,619.58
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,852.2,624.78
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,859.97,627.95
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,862.32,629.13
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,861.17,628.22
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,853.89,623.34
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,843.15,616.36
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,826.31,606.37
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,806.24,594.25
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,780.1,578.11
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,751.1,559.92
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,717.82,539.04
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,682.11,516.1
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,636.81,483.9
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,589.88,449.72
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,526.33,402.19
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,467.28,357.07
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,397.37,303.2
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,337.45,256.4
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,283.06,213.14
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,234.42,174.26
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,211.97,151.31
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,176.72,116.16
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,131.16,78.15
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,86.7,44.85
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,44.12,22.61
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,26.84,16.2
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,17.68,0.0
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,8.85,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,37.72,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,99.14,8.04
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,171.98,121.38
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,250.27,190.18
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,313.33,245.27
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,380.23,301.83
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,438.83,350.1
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,499.67,398.25
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,552.67,438.39
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,605.9,477.28
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,651.33,509.25
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,691.22,535.46
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,729.36,560.12
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,765.48,583.06
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,795.58,602.16
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,822.97,619.38
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,843.34,632.59
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,860.46,643.72
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,871.55,650.49
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,879.13,655.06
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,881.03,656.33
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,879.29,655.33
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,871.72,650.86
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,860.55,644.06
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,843.69,633.08
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,823.42,619.86
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,797.77,603.21
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,769.01,584.34
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,735.16,561.77
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,698.68,537.16
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,657.66,507.41
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,614.57,475.06
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,567.17,438.55
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,518.56,400.12
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,465.92,357.63
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,413.04,313.65
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,356.07,265.16
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,301.17,217.24
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,243.86,167.69
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,189.54,120.86
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,135.16,76.96
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,86.82,42.92
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,38.97,18.42
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,22.26,12.38
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,14.37,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,6.88,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,37.25,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,97.67,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,172.11,121.85
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,251.8,192.99
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,313.14,247.32
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,383.69,307.1
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,443.48,356.02
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,505.61,404.51
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,558.53,444.6
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,611.62,483.43
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,653.04,512.08
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,697.32,541.03
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,734.79,564.63
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,770.03,586.41
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,799.25,604.61
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,825.56,620.8
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,845.88,631.93
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,862.94,640.96
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,874.1,646.3
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,881.74,649.48
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,883.54,648.7
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,881.71,645.74
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,874.03,640.01
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,862.76,632.14
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,845.4,620.7
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,824.63,607.16
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,798.52,589.65
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,769.32,570.16
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,735.6,549.0
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,699.27,525.83
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,657.6,496.15
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,613.96,464.37
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,565.87,428.87
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,516.64,391.42
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,463.73,350.19
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,409.91,306.81
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,353.43,259.82
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,298.27,212.69
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,240.94,164.04
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,186.83,118.15
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,132.45,75.07
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,84.44,41.95
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,37.65,18.73
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,23.53,13.17
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,14.64,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.9,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,37.69,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,98.03,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,178.08,124.44
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,261.17,199.13
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,326.68,257.35
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,397.89,318.32
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,457.64,368.36
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,519.54,418.11
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,569.17,456.44
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,622.36,495.88
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,668.28,527.73
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,712.87,556.92
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,751.26,581.08
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,787.29,603.16
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,816.22,619.58
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,842.13,633.71
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,862.47,644.92
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,879.42,653.88
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,890.36,658.48
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,897.64,660.75
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,898.57,660.46
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,895.75,657.94
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,887.55,652.2
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,875.67,644.25
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,857.48,632.97
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,835.82,619.45
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,809.28,602.67
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,779.59,583.71
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,744.62,561.23
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,706.99,536.69
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,664.37,506.19
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,619.78,473.42
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,570.81,436.76
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,520.63,398.0
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,467.04,355.37
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,413.3,311.19
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,355.05,262.05
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,298.87,213.42
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,240.89,163.64
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,186.16,116.89
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,130.71,72.94
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,81.72,39.54
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,34.73,17.4
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,22.85,12.24
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,17.69,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,9.83,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,93.9,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,175.36,120.49
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,259.28,196.01
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,325.2,253.7
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,396.83,313.77
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,457.24,363.18
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,519.83,412.15
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,573.13,451.31
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,622.46,485.99
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,668.9,516.34
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,714.0,543.62
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,751.87,565.71
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,787.44,585.81
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,816.76,602.1
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,843.13,616.37
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,863.51,627.44
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,880.47,636.42
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,890.99,641.29
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,897.82,644.02
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,898.28,645.25
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,894.99,644.25
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,886.16,639.68
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,873.63,632.81
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,855.34,621.9
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,833.56,608.78
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,806.52,592.78
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,776.33,574.52
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,741.25,552.43
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,703.48,528.23
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,660.73,498.46
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,616.01,466.32
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,566.88,429.91
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,516.62,391.45
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,462.7,348.96
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,408.6,304.85
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,352.32,257.52
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,296.01,209.12
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,237.64,159.56
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,182.67,113.15
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,127.59,70.15
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,79.26,38.02
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,32.38,16.69
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,22.16,11.16
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,16.71,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,9.34,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,72.57,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,159.26,107.86
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,241.83,182.79
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,306.39,239.49
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,375.05,297.77
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,434.77,347.42
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,496.91,397.07
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,549.79,436.55
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,602.91,474.47
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,648.69,506.04
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,689.03,531.26
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,727.59,555.25
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,764.01,577.35
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,793.21,594.36
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,819.62,609.42
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,839.39,621.07
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,855.88,630.68
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,866.89,636.94
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,874.35,641.05
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,875.01,641.79
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,872.04,640.31
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,863.93,635.56
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,852.23,628.53
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,834.34,617.43
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,813.07,604.13
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,786.66,587.8
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,757.21,569.25
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,723.15,546.86
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,686.53,521.97
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,644.35,491.68
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,600.28,459.21
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,552.19,422.79
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,503.01,384.43
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,450.56,342.48
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,397.33,298.6
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,341.13,251.0
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,286.37,203.55
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,229.23,154.72
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,175.66,109.38
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,121.74,67.38
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,72.79,34.75
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,30.35,20.11
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,22.47,10.81
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,15.73,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
