Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,6,15,22.0,4.5,2.0,14.15,4.5,0.0,0.0
2018,10,28,6,30,44.0,9.0,2.2,14.4,9.0,19.33,0.0
2018,10,28,6,45,96.5,23.0,2.35,14.65,31.0,59.57,8.49
2018,10,28,7,0,149.0,37.0,2.5,14.9,53.0,102.09,73.03
2018,10,28,7,15,211.5,52.0,2.6,15.35,87.5,155.88,120.85
2018,10,28,7,30,274.0,67.0,2.7,15.8,122.0,209.29,167.38
2018,10,28,7,45,285.5,84.5,2.8,16.2,155.0,246.53,200.15
2018,10,28,8,0,297.0,102.0,2.9,16.6,188.0,276.49,226.05
2018,10,28,8,15,321.0,118.0,2.95,17.05,225.0,319.0,261.15
2018,10,28,8,30,345.0,134.0,3.0,17.5,262.0,362.43,296.04
2018,10,28,8,45,365.5,147.5,3.05,18.0,297.5,409.66,332.86
2018,10,28,9,0,386.0,161.0,3.1,18.5,333.0,448.98,362.82
2018,10,28,9,15,409.5,172.0,3.1,18.95,368.0,487.42,391.62
2018,10,28,9,30,433.0,183.0,3.1,19.4,403.0,525.59,419.66
2018,10,28,9,45,475.5,183.0,3.1,19.9,438.5,565.03,448.69
2018,10,28,10,0,518.0,183.0,3.1,20.4,474.0,604.32,477.13
2018,10,28,10,15,531.0,187.5,3.15,20.85,497.0,625.3,491.36
2018,10,28,10,30,544.0,192.0,3.2,21.3,520.0,644.51,504.29
2018,10,28,10,45,593.5,181.0,3.25,21.7,548.0,676.75,527.6
2018,10,28,11,0,643.0,170.0,3.3,22.1,576.0,704.39,547.36
2018,10,28,11,15,771.0,129.5,3.35,22.45,623.0,756.31,584.58
2018,10,28,11,30,899.0,89.0,3.4,22.8,670.0,803.3,616.74
2018,10,28,11,45,840.5,109.0,3.45,23.1,653.0,775.18,595.94
2018,10,28,12,0,782.0,129.0,3.5,23.4,636.0,740.51,571.02
2018,10,28,12,15,766.0,133.0,3.55,23.6,625.5,720.88,557.09
2018,10,28,12,30,750.0,137.0,3.6,23.8,615.0,696.94,539.49
2018,10,28,12,45,812.0,114.0,3.65,24.0,620.5,695.84,539.43
2018,10,28,13,0,874.0,91.0,3.7,24.2,626.0,688.37,534.35
2018,10,28,13,15,807.0,105.5,3.75,24.2,585.5,635.33,494.15
2018,10,28,13,30,740.0,120.0,3.8,24.2,545.0,581.94,453.4
2018,10,28,13,45,694.0,125.0,3.85,24.15,507.5,532.3,415.27
2018,10,28,14,0,648.0,130.0,3.9,24.1,470.0,483.94,377.44
2018,10,28,14,15,673.5,112.0,3.9,23.95,444.0,449.64,350.1
2018,10,28,14,30,699.0,94.0,3.9,23.8,418.0,411.61,318.73
2018,10,28,14,45,663.0,92.0,3.9,23.6,377.0,361.06,276.84
2018,10,28,15,0,627.0,90.0,3.9,23.4,336.0,312.5,235.75
2018,10,28,15,15,613.0,80.5,3.9,23.4,297.0,265.64,194.8
2018,10,28,15,30,599.0,71.0,3.9,23.4,258.0,219.28,153.73
2018,10,28,15,45,523.0,66.5,3.75,22.7,210.5,166.2,110.11
2018,10,28,16,0,447.0,62.0,3.6,22.0,163.0,120.77,74.48
2018,10,28,16,15,399.0,50.5,3.3,21.25,124.0,79.1,43.72
2018,10,28,16,30,351.0,39.0,3.0,20.5,85.0,42.62,21.86
2018,10,28,16,45,264.0,28.5,2.75,19.8,54.5,22.7,11.44
2018,10,28,17,0,177.0,18.0,2.5,19.1,24.0,17.69,0.0
2018,10,28,17,15,88.5,9.0,2.5,18.7,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,3.1,12.35,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.2,12.6,8.0,19.2,0.0
2018,10,29,6,45,128.5,22.0,3.3,12.8,32.5,70.52,0.76
2018,10,29,7,0,209.0,36.0,3.4,13.0,57.0,127.11,91.56
2018,10,29,7,15,254.0,50.0,3.6,13.55,90.0,169.32,132.04
2018,10,29,7,30,299.0,64.0,3.8,14.1,123.0,215.81,173.78
2018,10,29,7,45,397.5,72.0,3.95,14.65,172.0,284.1,232.69
2018,10,29,8,0,496.0,80.0,4.1,15.2,221.0,363.06,299.28
2018,10,29,8,15,491.0,94.0,4.2,15.85,254.0,392.78,324.2
2018,10,29,8,30,486.0,108.0,4.3,16.5,287.0,423.44,348.87
2018,10,29,8,45,401.0,139.0,4.45,17.1,298.0,421.32,345.5
2018,10,29,9,0,316.0,170.0,4.6,17.7,309.0,403.66,329.34
2018,10,29,9,15,276.0,192.5,4.55,18.2,321.5,409.34,331.87
2018,10,29,9,30,236.0,215.0,4.5,18.7,334.0,411.78,331.53
2018,10,29,9,45,282.5,222.0,4.5,19.15,373.0,457.12,366.7
2018,10,29,10,0,329.0,229.0,4.5,19.6,412.0,503.26,401.82
2018,10,29,10,15,208.0,240.0,4.5,19.85,357.5,417.56,332.25
2018,10,29,10,30,87.0,251.0,4.5,20.1,303.0,328.54,259.4
2018,10,29,10,45,82.5,263.5,4.45,20.3,314.0,338.05,266.25
2018,10,29,11,0,78.0,276.0,4.4,20.5,325.0,347.17,272.53
2018,10,29,11,15,121.0,287.0,4.45,20.55,364.0,399.1,313.42
2018,10,29,11,30,164.0,298.0,4.5,20.6,403.0,442.28,347.15
2018,10,29,11,45,269.0,278.0,4.5,20.6,451.0,505.49,397.63
2018,10,29,12,0,374.0,258.0,4.5,20.6,499.0,558.28,439.55
2018,10,29,12,15,513.0,213.0,4.5,20.4,539.5,612.46,483.28
2018,10,29,12,30,652.0,168.0,4.5,20.2,580.0,656.28,518.72
2018,10,29,12,45,650.0,164.0,4.55,20.0,567.0,633.77,501.98
2018,10,29,13,0,648.0,160.0,4.6,19.8,554.0,609.13,483.74
2018,10,29,13,15,723.0,133.0,4.65,19.55,557.5,608.13,484.36
2018,10,29,13,30,798.0,106.0,4.7,19.3,561.0,599.65,478.69
2018,10,29,13,45,680.0,131.0,4.7,19.05,505.0,528.09,421.85
2018,10,29,14,0,562.0,156.0,4.7,18.8,449.0,460.27,367.56
2018,10,29,14,15,671.5,119.5,4.7,18.7,445.5,454.0,361.73
2018,10,29,14,30,781.0,83.0,4.7,18.6,442.0,435.29,344.32
2018,10,29,14,45,714.0,86.5,4.75,18.5,392.0,373.84,292.57
2018,10,29,15,0,647.0,90.0,4.8,18.4,342.0,317.57,244.45
2018,10,29,15,15,681.5,75.0,4.8,18.4,311.5,278.96,207.88
2018,10,29,15,30,716.0,60.0,4.8,18.4,281.0,236.92,167.34
2018,10,29,15,45,672.0,54.5,4.6,18.1,234.5,183.33,120.23
2018,10,29,16,0,628.0,49.0,4.4,17.8,188.0,133.75,78.63
2018,10,29,16,15,522.5,44.0,4.0,17.3,140.0,82.15,42.34
2018,10,29,16,30,417.0,39.0,3.6,16.8,92.0,43.52,22.19
2018,10,29,16,45,264.5,26.5,3.2,16.25,55.0,20.94,9.78
2018,10,29,17,0,112.0,14.0,2.8,15.7,18.0,13.76,0.0
2018,10,29,17,15,56.0,7.0,2.7,15.3,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,6,15,56.0,4.5,2.15,10.6,5.0,0.0,0.0
2018,10,30,6,30,112.0,9.0,2.2,11.0,10.0,35.06,0.0
2018,10,30,6,45,287.0,19.5,2.3,11.45,42.5,111.39,0.0
2018,10,30,7,0,462.0,30.0,2.4,11.9,75.0,199.29,142.16
2018,10,30,7,15,558.0,35.5,2.6,12.5,121.0,265.59,206.29
2018,10,30,7,30,654.0,41.0,2.8,13.1,167.0,339.16,271.88
2018,10,30,7,45,711.0,45.5,3.05,13.65,216.5,400.36,326.31
2018,10,30,8,0,768.0,50.0,3.3,14.2,266.0,464.73,381.48
2018,10,30,8,15,804.0,53.0,3.4,14.8,313.5,518.32,425.97
2018,10,30,8,30,840.0,56.0,3.5,15.4,361.0,568.56,466.41
2018,10,30,8,45,864.5,58.0,3.65,15.95,404.5,614.12,502.07
2018,10,30,9,0,889.0,60.0,3.8,16.5,448.0,658.64,535.75
2018,10,30,9,15,905.0,62.0,3.8,17.0,486.5,695.94,561.43
2018,10,30,9,30,921.0,64.0,3.8,17.5,525.0,731.05,585.11
2018,10,30,9,45,931.5,66.0,3.8,18.0,557.0,759.69,603.73
2018,10,30,10,0,942.0,68.0,3.8,18.5,589.0,785.42,620.08
2018,10,30,10,15,950.5,68.5,3.8,18.9,614.0,804.79,632.01
2018,10,30,10,30,959.0,69.0,3.8,19.3,639.0,820.87,641.62
2018,10,30,10,45,963.0,69.5,3.8,19.7,655.5,830.02,646.35
2018,10,30,11,0,967.0,70.0,3.8,20.1,672.0,835.58,648.69
2018,10,30,11,15,968.5,70.5,3.8,20.35,681.0,835.56,647.59
2018,10,30,11,30,970.0,71.0,3.8,20.6,690.0,831.89,644.09
2018,10,30,11,45,970.0,71.5,3.8,20.9,691.0,823.41,637.23
2018,10,30,12,0,970.0,72.0,3.8,21.2,692.0,811.33,628.0
2018,10,30,12,15,966.0,72.5,3.85,21.35,684.5,792.76,614.86
2018,10,30,12,30,962.0,73.0,3.9,21.5,677.0,770.86,599.44
2018,10,30,12,45,955.0,73.0,3.9,21.65,661.0,743.14,579.67
2018,10,30,13,0,948.0,73.0,3.9,21.8,645.0,712.51,557.8
2018,10,30,13,15,941.0,72.5,3.95,21.85,622.5,678.62,532.68
2018,10,30,13,30,934.0,72.0,4.0,21.9,600.0,642.19,504.62
2018,10,30,13,45,923.5,70.5,4.05,21.9,570.0,600.37,472.01
2018,10,30,14,0,913.0,69.0,4.1,21.9,540.0,556.7,437.17
2018,10,30,14,15,897.5,66.5,4.05,21.75,503.0,507.93,397.58
2018,10,30,14,30,882.0,64.0,4.0,21.6,466.0,458.23,356.17
2018,10,30,14,45,860.0,62.0,4.0,21.5,424.0,405.79,311.51
2018,10,30,15,0,838.0,60.0,4.0,21.4,382.0,352.96,265.38
2018,10,30,15,15,805.5,57.0,4.0,21.4,336.0,296.92,215.91
2018,10,30,15,30,773.0,54.0,4.0,21.4,290.0,242.85,167.66
2018,10,30,15,45,723.5,50.0,3.55,20.65,241.0,186.84,119.41
2018,10,30,16,0,674.0,46.0,3.1,19.9,192.0,135.33,77.13
2018,10,30,16,15,549.5,42.0,2.8,18.9,141.5,81.02,40.31
2018,10,30,16,30,425.0,38.0,2.5,17.9,91.0,41.67,20.98
2018,10,30,16,45,254.5,25.5,2.2,16.95,53.0,20.18,8.54
2018,10,30,17,0,84.0,13.0,1.9,16.0,15.0,12.78,0.0
2018,10,30,17,15,42.0,6.5,1.85,15.6,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,6,15,40.0,4.0,1.5,12.4,4.0,0.0,0.0
2018,10,31,6,30,80.0,8.0,1.5,12.7,8.0,26.41,0.0
2018,10,31,6,45,262.0,18.0,1.45,13.05,39.0,101.57,0.0
2018,10,31,7,0,444.0,28.0,1.4,13.4,70.0,190.41,132.82
2018,10,31,7,15,537.5,34.0,1.5,14.2,114.5,254.71,195.17
2018,10,31,7,30,631.0,40.0,1.6,15.0,159.0,326.4,258.0
2018,10,31,7,45,644.5,48.5,1.7,15.85,199.5,370.5,297.54
2018,10,31,8,0,658.0,57.0,1.8,16.7,240.0,414.21,334.84
2018,10,31,8,15,734.0,55.0,1.85,17.45,292.0,479.66,387.6
2018,10,31,8,30,810.0,53.0,1.9,18.2,344.0,544.65,438.21
2018,10,31,8,45,834.5,55.0,1.9,18.9,386.5,589.08,471.21
2018,10,31,9,0,859.0,57.0,1.9,19.6,429.0,632.57,502.47
2018,10,31,9,15,853.0,65.0,1.9,20.2,461.5,661.14,520.69
2018,10,31,9,30,847.0,73.0,1.9,20.8,494.0,686.38,536.34
2018,10,31,9,45,878.5,70.0,1.95,21.35,530.5,722.75,560.22
2018,10,31,10,0,910.0,67.0,2.0,21.9,567.0,757.25,582.39
2018,10,31,10,15,919.5,68.0,2.0,22.25,592.0,777.47,594.46
2018,10,31,10,30,929.0,69.0,2.0,22.6,617.0,794.53,604.48
2018,10,31,10,45,934.5,69.5,2.05,22.95,634.0,804.61,610.17
2018,10,31,11,0,940.0,70.0,2.1,23.3,651.0,811.24,613.67
2018,10,31,11,15,943.0,70.5,2.25,23.55,660.5,812.4,614.6
2018,10,31,11,30,946.0,71.0,2.4,23.8,670.0,810.0,613.2
2018,10,31,11,45,880.5,93.0,2.5,24.0,651.5,775.53,589.44
2018,10,31,12,0,815.0,115.0,2.6,24.2,633.0,742.09,566.51
2018,10,31,12,15,856.5,100.0,2.7,24.35,639.0,742.13,567.18
2018,10,31,12,30,898.0,85.0,2.8,24.5,645.0,734.86,562.55
2018,10,31,12,45,916.0,77.5,2.85,24.65,637.0,717.78,550.85
2018,10,31,13,0,934.0,70.0,2.9,24.8,629.0,696.76,536.45
2018,10,31,13,15,921.5,70.0,2.9,24.8,605.0,660.41,509.82
2018,10,31,13,30,909.0,70.0,2.9,24.8,581.0,621.93,480.8
2018,10,31,13,45,869.5,74.0,2.85,24.85,542.0,570.5,441.25
2018,10,31,14,0,830.0,78.0,2.8,24.9,503.0,520.05,401.74
2018,10,31,14,15,783.0,82.0,2.8,24.75,460.5,465.86,359.07
2018,10,31,14,30,736.0,86.0,2.8,24.6,418.0,413.57,316.95
2018,10,31,14,45,735.5,75.5,2.8,24.45,381.5,367.46,278.37
2018,10,31,15,0,735.0,65.0,2.8,24.3,345.0,319.92,237.39
2018,10,31,15,15,710.0,60.5,2.8,24.3,303.5,269.9,193.75
2018,10,31,15,30,685.0,56.0,2.8,24.3,262.0,221.26,150.85
2018,10,31,15,45,658.5,49.0,2.45,23.35,219.5,171.54,108.01
2018,10,31,16,0,632.0,42.0,2.1,22.4,177.0,123.94,68.8
2018,10,31,16,15,532.0,38.0,1.95,21.35,131.5,75.87,36.6
2018,10,31,16,30,432.0,34.0,1.8,20.3,86.0,36.88,17.36
2018,10,31,16,45,282.5,24.0,1.65,19.25,51.5,18.92,6.77
2018,10,31,17,0,133.0,14.0,1.5,18.2,17.0,13.76,0.0
2018,10,31,17,15,66.5,7.0,1.55,17.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.45,14.5,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.4,14.8,3.0,2.95,0.0
2018,11,1,6,45,3.5,16.0,1.4,15.15,16.0,16.91,0.0
2018,11,1,7,0,0.0,29.0,1.4,15.5,29.0,29.78,17.16
2018,11,1,7,15,5.5,47.0,1.6,16.4,48.0,50.87,36.21
2018,11,1,7,30,11.0,65.0,1.8,17.3,67.0,71.93,54.3
2018,11,1,7,45,44.5,83.0,2.0,18.15,94.5,110.68,86.86
2018,11,1,8,0,78.0,101.0,2.2,19.0,122.0,154.6,123.38
2018,11,1,8,15,53.5,101.5,2.3,19.65,117.0,135.96,107.89
2018,11,1,8,30,29.0,102.0,2.4,20.3,112.0,122.5,96.3
2018,11,1,8,45,163.5,134.0,2.5,20.9,203.0,248.77,200.3
2018,11,1,9,0,298.0,166.0,2.6,21.5,294.0,384.77,307.9
2018,11,1,9,15,294.5,184.5,2.6,22.0,320.0,410.44,325.9
2018,11,1,9,30,291.0,203.0,2.6,22.5,346.0,434.8,343.02
2018,11,1,9,45,235.5,216.0,2.65,23.0,336.5,413.98,324.92
2018,11,1,10,0,180.0,229.0,2.7,23.5,327.0,381.63,298.28
2018,11,1,10,15,188.0,231.5,2.7,24.0,338.0,391.35,305.03
2018,11,1,10,30,196.0,234.0,2.7,24.5,349.0,400.68,311.28
2018,11,1,10,45,356.5,221.0,2.75,24.95,437.0,517.97,401.23
2018,11,1,11,0,517.0,208.0,2.8,25.4,525.0,635.77,487.95
2018,11,1,11,15,563.0,195.0,2.8,25.8,545.0,655.04,500.89
2018,11,1,11,30,609.0,182.0,2.8,26.2,565.0,675.05,514.78
2018,11,1,11,45,662.0,164.5,2.8,26.6,581.5,689.97,525.23
2018,11,1,12,0,715.0,147.0,2.8,27.0,598.0,701.06,532.9
2018,11,1,12,15,715.0,144.5,2.75,27.2,591.5,685.34,520.84
2018,11,1,12,30,715.0,142.0,2.7,27.4,585.0,667.03,507.08
2018,11,1,12,45,754.5,125.5,2.7,27.6,583.0,658.51,501.12
2018,11,1,13,0,794.0,109.0,2.7,27.8,581.0,644.71,491.14
2018,11,1,13,15,833.5,94.0,2.65,27.85,573.5,629.01,479.49
2018,11,1,13,30,873.0,79.0,2.6,27.9,566.0,606.9,462.85
2018,11,1,13,45,814.5,89.0,2.55,27.9,524.5,553.43,422.14
2018,11,1,14,0,756.0,99.0,2.5,27.9,483.0,500.34,381.28
2018,11,1,14,15,718.5,98.0,2.4,27.75,442.5,448.47,340.92
2018,11,1,14,30,681.0,97.0,2.3,27.6,402.0,397.97,300.75
2018,11,1,14,45,722.5,80.0,2.2,27.5,376.5,364.69,272.0
2018,11,1,15,0,764.0,63.0,2.1,27.4,351.0,325.65,237.31
2018,11,1,15,15,696.0,64.5,2.1,27.4,301.5,267.75,189.2
2018,11,1,15,30,628.0,66.0,2.1,27.4,252.0,214.41,144.88
2018,11,1,15,45,622.0,56.5,1.6,26.15,214.0,169.06,105.8
2018,11,1,16,0,616.0,47.0,1.1,24.9,176.0,125.05,69.45
2018,11,1,16,15,525.5,40.5,1.15,24.15,130.5,74.9,35.82
2018,11,1,16,30,435.0,34.0,1.2,23.4,85.0,35.87,16.82
2018,11,1,16,45,281.5,23.5,1.2,22.65,50.5,18.65,5.49
2018,11,1,17,0,128.0,13.0,1.2,21.9,16.0,12.78,0.0
2018,11,1,17,15,64.0,6.5,1.2,21.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,6,15,32.5,3.0,1.2,15.15,3.0,0.0,0.0
2018,11,2,6,30,65.0,6.0,1.2,15.4,6.0,5.9,0.0
2018,11,2,6,45,233.0,17.0,1.15,15.6,34.5,80.63,0.0
2018,11,2,7,0,401.0,28.0,1.1,15.8,63.0,178.56,119.1
2018,11,2,7,15,501.0,34.5,1.25,16.55,106.5,238.45,179.74
2018,11,2,7,30,601.0,41.0,1.4,17.3,150.0,311.25,242.88
2018,11,2,7,45,660.0,46.0,1.55,18.0,197.5,371.02,294.53
2018,11,2,8,0,719.0,51.0,1.7,18.7,245.0,434.21,347.08
2018,11,2,8,15,756.0,54.0,1.75,19.4,290.5,485.95,388.71
2018,11,2,8,30,793.0,57.0,1.8,20.1,336.0,538.37,429.27
2018,11,2,8,45,818.5,59.5,1.85,20.8,378.5,583.36,462.84
2018,11,2,9,0,844.0,62.0,1.9,21.5,421.0,623.33,491.8
2018,11,2,9,15,861.0,64.0,2.0,22.2,458.0,659.75,516.7
2018,11,2,9,30,878.0,66.0,2.1,22.9,495.0,694.18,539.24
2018,11,2,9,45,890.5,68.0,2.15,23.55,526.5,723.13,557.38
2018,11,2,10,0,903.0,70.0,2.2,24.2,558.0,749.39,573.51
2018,11,2,10,15,907.5,72.5,2.3,24.6,581.5,767.35,584.68
2018,11,2,10,30,912.0,75.0,2.4,25.0,605.0,782.06,593.7
2018,11,2,10,45,921.5,74.0,2.45,25.45,623.0,793.29,599.95
2018,11,2,11,0,931.0,73.0,2.5,25.9,641.0,801.18,604.02
2018,11,2,11,15,933.5,73.5,2.6,26.2,650.0,801.91,604.01
2018,11,2,11,30,936.0,74.0,2.7,26.5,659.0,799.13,601.76
2018,11,2,11,45,936.5,74.5,2.75,26.75,660.5,791.32,596.0
2018,11,2,12,0,937.0,75.0,2.8,27.0,662.0,780.04,588.01
2018,11,2,12,15,934.5,75.0,2.9,27.05,655.0,762.6,576.6
2018,11,2,12,30,932.0,75.0,3.0,27.1,648.0,741.92,562.98
2018,11,2,12,45,880.5,88.0,3.05,27.15,619.0,698.57,533.1
2018,11,2,13,0,829.0,101.0,3.1,27.2,590.0,656.65,502.57
2018,11,2,13,15,614.0,154.5,3.15,27.1,509.5,552.3,424.02
2018,11,2,13,30,399.0,208.0,3.2,27.0,429.0,454.74,349.37
2018,11,2,13,45,478.0,175.0,3.25,26.85,426.0,449.13,346.28
2018,11,2,14,0,557.0,142.0,3.3,26.7,423.0,436.46,336.66
2018,11,2,14,15,656.0,110.0,3.3,26.4,418.0,428.61,329.6
2018,11,2,14,30,755.0,78.0,3.3,26.1,413.0,409.23,312.28
2018,11,2,14,45,643.0,90.5,3.3,25.8,357.0,341.69,258.18
2018,11,2,15,0,531.0,103.0,3.3,25.5,301.0,283.4,211.29
2018,11,2,15,15,559.0,84.5,3.3,25.5,269.5,245.01,176.86
2018,11,2,15,30,587.0,66.0,3.3,25.5,238.0,203.01,138.6
2018,11,2,15,45,547.0,59.0,2.7,24.25,197.0,156.09,99.36
2018,11,2,16,0,507.0,52.0,2.1,23.0,156.0,112.86,64.93
2018,11,2,16,15,423.0,44.0,1.95,22.15,115.0,69.43,35.66
2018,11,2,16,30,339.0,36.0,1.8,21.3,74.0,35.17,18.15
2018,11,2,16,45,218.0,24.0,1.7,20.45,44.0,19.37,4.77
2018,11,2,17,0,97.0,12.0,1.6,19.6,14.0,11.8,0.0
2018,11,2,17,15,48.5,6.0,1.6,19.2,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,6,15,34.5,3.5,1.6,13.7,3.0,0.0,0.0
2018,11,3,6,30,69.0,7.0,1.6,14.1,6.0,0.0,0.0
2018,11,3,6,45,253.5,17.0,1.55,14.5,35.0,85.61,0.0
2018,11,3,7,0,438.0,27.0,1.5,14.9,64.0,182.75,119.09
2018,11,3,7,15,549.0,33.0,1.6,15.8,110.0,253.2,190.79
2018,11,3,7,30,660.0,39.0,1.7,16.7,156.0,331.82,258.98
2018,11,3,7,45,699.5,44.0,1.8,17.6,201.0,384.94,305.74
2018,11,3,8,0,739.0,49.0,1.9,18.5,246.0,439.73,351.81
2018,11,3,8,15,788.5,50.5,1.9,19.15,295.0,497.05,397.96
2018,11,3,8,30,838.0,52.0,1.9,19.8,344.0,552.06,440.65
2018,11,3,8,45,860.5,54.0,1.9,20.45,386.0,595.83,473.24
2018,11,3,9,0,883.0,56.0,1.9,21.1,428.0,638.46,503.88
2018,11,3,9,15,893.5,59.0,2.05,21.85,464.0,672.75,527.16
2018,11,3,9,30,904.0,62.0,2.2,22.6,500.0,704.6,548.0
2018,11,3,9,45,908.5,65.0,2.4,23.3,529.0,729.5,564.09
2018,11,3,10,0,913.0,68.0,2.6,24.0,558.0,751.34,577.95
2018,11,3,10,15,932.0,66.5,2.65,24.5,586.0,775.61,593.08
2018,11,3,10,30,951.0,65.0,2.7,25.0,614.0,796.95,606.09
2018,11,3,10,45,955.5,65.5,2.8,25.45,630.5,806.34,611.28
2018,11,3,11,0,960.0,66.0,2.9,25.9,647.0,812.21,614.23
2018,11,3,11,15,961.5,66.5,2.95,26.2,656.0,812.19,613.34
2018,11,3,11,30,963.0,67.0,3.0,26.5,665.0,808.56,610.15
2018,11,3,11,45,962.0,68.0,3.1,26.75,666.0,800.01,604.1
2018,11,3,12,0,961.0,69.0,3.2,27.0,667.0,787.93,595.75
2018,11,3,12,15,947.0,72.5,3.3,27.1,656.5,765.72,580.77
2018,11,3,12,30,933.0,76.0,3.4,27.2,646.0,740.58,563.78
2018,11,3,12,45,848.5,98.5,3.45,27.3,607.5,687.59,526.44
2018,11,3,13,0,764.0,121.0,3.5,27.4,569.0,633.47,485.91
2018,11,3,13,15,756.5,116.5,3.55,27.35,546.0,599.84,461.29
2018,11,3,13,30,749.0,112.0,3.6,27.3,523.0,564.34,434.67
2018,11,3,13,45,796.0,95.5,3.6,27.25,511.5,544.75,419.5
2018,11,3,14,0,843.0,79.0,3.6,27.2,500.0,519.99,399.56
2018,11,3,14,15,762.0,87.0,3.55,27.0,447.0,453.78,347.7
2018,11,3,14,30,681.0,95.0,3.5,26.8,394.0,391.94,298.54
2018,11,3,14,45,647.5,91.0,3.4,26.6,353.5,342.09,257.54
2018,11,3,15,0,614.0,87.0,3.3,26.4,313.0,294.06,217.17
2018,11,3,15,15,547.0,83.0,3.3,26.4,265.5,238.61,171.28
2018,11,3,15,30,480.0,79.0,3.3,26.4,218.0,189.1,130.44
2018,11,3,15,45,461.5,67.0,2.6,25.1,181.5,146.99,95.0
2018,11,3,16,0,443.0,55.0,1.9,23.8,145.0,106.43,62.2
2018,11,3,16,15,372.5,45.5,1.8,22.85,107.0,66.31,34.99
2018,11,3,16,30,302.0,36.0,1.7,21.9,69.0,33.89,17.9
2018,11,3,16,45,187.0,23.0,1.6,20.9,40.0,18.05,2.6
2018,11,3,17,0,72.0,10.0,1.5,19.9,11.0,9.83,0.0
2018,11,3,17,15,36.0,5.0,1.55,19.55,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,1.1,15.15,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,11,4,6,45,88.0,17.5,1.05,15.45,22.5,40.89,0.0
2018,11,4,7,0,140.0,30.0,1.0,15.6,41.0,94.23,58.82
2018,11,4,7,15,198.0,44.5,1.0,16.25,72.5,139.08,104.46
2018,11,4,7,30,256.0,59.0,1.0,16.9,104.0,187.88,146.91
2018,11,4,7,45,384.0,66.5,1.05,17.55,156.0,265.07,211.14
2018,11,4,8,0,512.0,74.0,1.1,18.2,208.0,355.37,284.41
2018,11,4,8,15,591.5,75.5,1.1,18.75,258.0,420.15,335.97
2018,11,4,8,30,671.0,77.0,1.1,19.3,308.0,488.96,389.06
2018,11,4,8,45,750.0,73.0,1.1,19.9,361.5,552.11,436.33
2018,11,4,9,0,829.0,69.0,1.1,20.5,415.0,620.65,485.93
2018,11,4,9,15,744.0,93.5,1.15,21.35,425.0,616.86,480.21
2018,11,4,9,30,659.0,118.0,1.2,22.2,435.0,603.32,467.85
2018,11,4,9,45,567.5,151.0,1.3,23.05,436.5,583.96,451.22
2018,11,4,10,0,476.0,184.0,1.4,23.9,438.0,562.79,432.92
2018,11,4,10,15,551.5,169.5,1.5,24.3,476.0,608.18,466.58
2018,11,4,10,30,627.0,155.0,1.6,24.7,514.0,657.21,501.67
2018,11,4,10,45,759.0,123.5,1.7,25.15,571.0,725.73,549.9
2018,11,4,11,0,891.0,92.0,1.8,25.6,628.0,785.63,589.73
2018,11,4,11,15,895.0,93.0,1.95,25.75,638.0,787.96,591.27
2018,11,4,11,30,899.0,94.0,2.1,25.9,648.0,786.91,591.12
2018,11,4,11,45,928.5,85.5,2.25,26.0,658.5,791.1,594.78
2018,11,4,12,0,958.0,77.0,2.4,26.1,669.0,791.31,595.74
2018,11,4,12,15,954.0,78.0,2.55,26.1,662.0,773.6,584.67
2018,11,4,12,30,950.0,79.0,2.7,26.1,655.0,752.62,571.41
2018,11,4,12,45,943.0,78.5,2.85,26.05,639.0,724.85,553.39
2018,11,4,13,0,936.0,78.0,3.0,26.0,623.0,694.25,532.56
2018,11,4,13,15,928.0,77.5,3.1,25.85,600.5,660.36,508.05
2018,11,4,13,30,920.0,77.0,3.2,25.7,578.0,624.04,481.14
2018,11,4,13,45,898.5,76.5,3.3,25.55,544.5,578.06,446.38
2018,11,4,14,0,877.0,76.0,3.4,25.4,511.0,531.1,409.97
2018,11,4,14,15,869.5,72.5,3.5,25.1,477.5,487.33,375.1
2018,11,4,14,30,862.0,69.0,3.6,24.8,444.0,441.4,337.35
2018,11,4,14,45,838.5,65.5,3.65,24.45,402.0,388.06,292.82
2018,11,4,15,0,815.0,62.0,3.7,24.1,360.0,335.2,247.43
2018,11,4,15,15,779.0,59.5,3.7,24.1,314.5,280.56,199.7
2018,11,4,15,30,743.0,57.0,3.7,24.1,269.0,228.27,153.73
2018,11,4,15,45,687.5,52.0,3.35,22.9,221.0,172.76,107.41
2018,11,4,16,0,632.0,47.0,3.0,21.7,173.0,122.46,67.81
2018,11,4,16,15,536.5,40.5,2.75,20.7,127.0,71.88,34.35
2018,11,4,16,30,441.0,34.0,2.5,19.7,81.0,33.03,16.55
2018,11,4,16,45,272.5,22.5,2.3,18.65,46.5,18.29,0.94
2018,11,4,17,0,104.0,11.0,2.1,17.6,12.0,10.81,0.0
2018,11,4,17,15,52.0,5.5,2.1,17.15,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.8,12.15,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.9,12.5,3.0,0.0,0.0
2018,11,5,6,45,192.5,15.0,1.95,12.8,28.5,66.09,0.0
2018,11,5,7,0,356.0,26.0,2.0,13.1,54.0,156.43,95.55
2018,11,5,7,15,463.0,33.0,2.1,13.7,95.5,222.31,168.05
2018,11,5,7,30,570.0,40.0,2.2,14.3,137.0,292.09,230.23
2018,11,5,7,45,632.0,43.5,2.3,14.9,182.0,349.54,281.35
2018,11,5,8,0,694.0,47.0,2.4,15.5,227.0,410.57,333.68
2018,11,5,8,15,733.5,50.5,2.45,16.3,272.0,462.73,376.87
2018,11,5,8,30,773.0,54.0,2.5,17.1,317.0,515.85,419.16
2018,11,5,8,45,800.0,55.5,2.5,17.85,358.0,555.53,449.75
2018,11,5,9,0,827.0,57.0,2.5,18.6,399.0,598.31,481.55
2018,11,5,9,15,844.0,59.5,2.65,19.4,435.5,634.62,507.52
2018,11,5,9,30,861.0,62.0,2.8,20.2,472.0,669.01,530.75
2018,11,5,9,45,873.0,63.5,3.0,21.0,502.5,696.48,548.84
2018,11,5,10,0,885.0,65.0,3.2,21.8,533.0,721.35,564.92
2018,11,5,10,15,894.0,66.5,3.2,22.2,557.5,741.18,577.29
2018,11,5,10,30,903.0,68.0,3.2,22.6,582.0,757.95,587.48
2018,11,5,10,45,909.5,68.0,3.25,23.0,598.5,767.92,593.12
2018,11,5,11,0,916.0,68.0,3.3,23.4,615.0,774.56,596.56
2018,11,5,11,15,919.5,68.5,3.3,23.65,624.5,776.1,596.63
2018,11,5,11,30,923.0,69.0,3.3,23.9,634.0,774.18,594.43
2018,11,5,11,45,923.5,69.5,3.35,24.15,635.5,766.56,588.6
2018,11,5,12,0,924.0,70.0,3.4,24.4,637.0,755.53,580.51
2018,11,5,12,15,920.0,70.0,3.4,24.5,629.5,737.37,567.6
2018,11,5,12,30,916.0,70.0,3.4,24.6,622.0,716.08,552.57
2018,11,5,12,45,909.0,71.0,3.4,24.7,607.5,690.85,534.76
2018,11,5,13,0,902.0,72.0,3.4,24.8,593.0,662.87,514.29
2018,11,5,13,15,894.5,71.0,3.4,24.75,571.5,629.88,489.4
2018,11,5,13,30,887.0,70.0,3.4,24.7,550.0,594.56,462.29
2018,11,5,13,45,875.5,68.5,3.35,24.65,521.0,554.38,430.83
2018,11,5,14,0,864.0,67.0,3.3,24.6,492.0,512.56,397.4
2018,11,5,14,15,848.0,65.0,3.25,24.4,457.0,466.71,360.29
2018,11,5,14,30,832.0,63.0,3.2,24.2,422.0,420.09,321.56
2018,11,5,14,45,808.5,60.5,3.15,24.05,382.0,369.32,278.58
2018,11,5,15,0,785.0,58.0,3.1,23.9,342.0,319.08,235.0
2018,11,5,15,15,749.5,55.0,3.1,23.9,297.5,265.78,188.49
2018,11,5,15,30,714.0,52.0,3.1,23.9,253.0,214.83,143.76
2018,11,5,15,45,660.5,47.5,2.65,22.9,207.5,161.93,99.52
2018,11,5,16,0,607.0,43.0,2.2,21.9,162.0,114.01,61.92
2018,11,5,16,15,516.0,37.0,2.05,20.9,118.5,67.51,31.75
2018,11,5,16,30,425.0,31.0,1.9,19.9,75.0,29.0,14.02
2018,11,5,16,45,263.0,20.5,1.75,18.95,43.0,16.44,0.0
2018,11,5,17,0,101.0,10.0,1.6,18.0,11.0,9.83,0.0
2018,11,5,17,15,50.5,5.0,1.65,17.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,6,15,14.5,2.0,0.9,13.75,1.5,0.0,0.0
2018,11,6,6,30,29.0,4.0,0.9,13.9,3.0,0.0,0.0
2018,11,6,6,45,198.0,15.5,0.9,14.0,28.5,67.53,0.0
2018,11,6,7,0,367.0,27.0,0.9,14.1,54.0,158.74,91.3
2018,11,6,7,15,480.0,34.0,0.9,14.75,97.0,228.31,170.11
2018,11,6,7,30,593.0,41.0,0.9,15.4,140.0,300.7,233.37
2018,11,6,7,45,657.5,46.0,0.9,16.05,187.5,361.91,286.11
2018,11,6,8,0,722.0,51.0,0.9,16.7,235.0,426.87,339.73
2018,11,6,8,15,763.0,54.0,0.95,17.45,281.5,480.28,382.62
2018,11,6,8,30,804.0,57.0,1.0,18.2,328.0,534.61,424.5
2018,11,6,8,45,831.5,59.0,1.05,18.95,370.5,580.11,458.31
2018,11,6,9,0,859.0,61.0,1.1,19.7,413.0,620.72,487.6
2018,11,6,9,15,878.0,63.0,1.1,20.35,451.0,658.5,513.32
2018,11,6,9,30,897.0,65.0,1.1,21.0,489.0,694.37,535.94
2018,11,6,9,45,911.0,66.5,1.15,21.65,521.0,723.91,554.31
2018,11,6,10,0,925.0,68.0,1.2,22.3,553.0,750.79,570.71
2018,11,6,10,15,934.0,68.5,1.25,22.75,577.5,769.94,582.18
2018,11,6,10,30,943.0,69.0,1.3,23.2,602.0,785.9,591.59
2018,11,6,10,45,948.0,70.5,1.35,23.65,619.5,796.68,597.56
2018,11,6,11,0,953.0,72.0,1.4,24.1,637.0,803.95,601.33
2018,11,6,11,15,955.5,72.5,1.4,24.4,646.0,804.66,600.63
2018,11,6,11,30,958.0,73.0,1.4,24.7,655.0,801.79,597.74
2018,11,6,11,45,957.5,72.5,1.45,25.0,655.5,792.0,590.92
2018,11,6,12,0,957.0,72.0,1.5,25.3,656.0,778.72,581.91
2018,11,6,12,15,953.5,72.5,1.6,25.4,649.0,760.97,570.87
2018,11,6,12,30,950.0,73.0,1.7,25.5,642.0,739.95,557.59
2018,11,6,12,45,944.0,73.0,1.75,25.65,626.5,713.56,540.04
2018,11,6,13,0,938.0,73.0,1.8,25.8,611.0,684.28,519.62
2018,11,6,13,15,929.5,71.5,1.9,25.75,588.0,649.14,494.72
2018,11,6,13,30,921.0,70.0,2.0,25.7,565.0,611.63,467.44
2018,11,6,13,45,908.5,69.0,2.1,25.65,535.0,570.3,436.53
2018,11,6,14,0,896.0,68.0,2.2,25.6,505.0,527.31,403.42
2018,11,6,14,15,878.0,66.5,2.2,25.4,469.0,479.82,365.84
2018,11,6,14,30,860.0,65.0,2.2,25.2,433.0,431.65,326.61
2018,11,6,14,45,834.5,63.0,2.25,25.05,391.5,379.49,283.29
2018,11,6,15,0,809.0,61.0,2.3,24.9,350.0,327.94,239.28
2018,11,6,15,15,773.0,57.5,2.3,24.9,304.5,272.93,191.83
2018,11,6,15,30,737.0,54.0,2.3,24.9,259.0,220.28,146.11
2018,11,6,15,45,679.0,49.5,1.9,23.45,211.5,165.56,101.11
2018,11,6,16,0,621.0,45.0,1.5,22.0,164.0,116.3,63.08
2018,11,6,16,15,523.0,38.5,1.5,21.1,119.5,66.77,31.13
2018,11,6,16,30,425.0,32.0,1.5,20.2,75.0,29.14,18.03
2018,11,6,16,45,260.5,21.0,1.5,19.25,43.0,17.15,0.0
2018,11,6,17,0,96.0,10.0,1.5,18.3,11.0,9.83,0.0
2018,11,6,17,15,48.0,5.0,1.5,17.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
