Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.95,8.7,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.9,8.7,2.0,0.0,0.0
2018,12,7,7,15,58.5,14.5,1.0,9.05,17.0,30.33,0.0
2018,12,7,7,30,94.0,26.0,1.1,9.4,32.0,67.67,33.1
2018,12,7,7,45,129.0,41.0,1.15,9.75,56.5,104.5,78.22
2018,12,7,8,0,164.0,56.0,1.2,10.1,81.0,139.99,110.81
2018,12,7,8,15,355.0,58.5,1.25,10.45,135.0,238.2,193.81
2018,12,7,8,30,546.0,61.0,1.3,10.8,189.0,347.05,284.56
2018,12,7,8,45,642.0,60.0,1.35,11.15,237.0,413.0,339.43
2018,12,7,9,0,738.0,59.0,1.4,11.5,285.0,480.77,394.65
2018,12,7,9,15,771.0,61.0,1.4,12.05,322.5,522.12,427.12
2018,12,7,9,30,804.0,63.0,1.4,12.6,360.0,562.72,458.15
2018,12,7,9,45,816.0,65.5,1.35,13.15,388.5,589.83,477.65
2018,12,7,10,0,828.0,68.0,1.3,13.7,417.0,614.67,494.92
2018,12,7,10,15,853.0,67.5,1.3,14.15,445.5,638.03,511.51
2018,12,7,10,30,878.0,67.0,1.3,14.6,474.0,663.04,528.68
2018,12,7,10,45,886.5,67.5,1.25,15.05,492.0,675.6,535.6
2018,12,7,11,0,895.0,68.0,1.2,15.5,510.0,685.12,540.44
2018,12,7,11,15,899.5,68.5,1.15,15.7,520.5,688.79,541.65
2018,12,7,11,30,904.0,69.0,1.1,15.9,531.0,689.24,540.71
2018,12,7,11,45,905.5,68.5,1.0,16.15,534.0,683.3,534.69
2018,12,7,12,0,907.0,68.0,0.9,16.4,537.0,674.14,526.49
2018,12,7,12,15,906.5,67.5,0.9,16.55,532.5,660.5,515.91
2018,12,7,12,30,906.0,67.0,0.9,16.7,528.0,643.77,503.0
2018,12,7,12,45,902.5,66.0,0.85,16.85,516.5,621.64,485.5
2018,12,7,13,0,899.0,65.0,0.8,17.0,505.0,596.71,465.77
2018,12,7,13,15,890.5,64.0,0.85,17.0,485.5,566.34,442.88
2018,12,7,13,30,882.0,63.0,0.9,17.0,466.0,533.71,417.72
2018,12,7,13,45,869.5,61.0,0.95,17.0,439.5,495.98,388.0
2018,12,7,14,0,857.0,59.0,1.0,17.0,413.0,456.67,356.18
2018,12,7,14,15,837.5,57.5,1.0,16.85,381.0,413.61,320.46
2018,12,7,14,30,818.0,56.0,1.0,16.7,349.0,370.3,283.49
2018,12,7,14,45,790.0,53.5,1.05,16.55,311.5,322.27,242.1
2018,12,7,15,0,762.0,51.0,1.1,16.4,274.0,275.02,200.38
2018,12,7,15,15,720.0,47.5,1.1,16.4,233.5,224.46,155.77
2018,12,7,15,30,678.0,44.0,1.1,16.4,193.0,176.7,113.89
2018,12,7,15,45,610.5,39.5,1.1,15.4,151.5,127.42,73.89
2018,12,7,16,0,543.0,35.0,1.1,14.4,110.0,84.29,42.21
2018,12,7,16,15,416.5,28.0,1.15,14.0,73.0,41.64,16.93
2018,12,7,16,30,290.0,21.0,1.2,13.6,36.0,17.21,0.0
2018,12,7,16,45,145.0,10.5,1.25,13.2,18.0,10.32,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,12,8,7,0,28.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,8,7,15,135.0,13.5,1.25,8.25,21.0,50.09,0.0
2018,12,8,7,30,242.0,24.0,1.2,8.8,40.0,116.29,54.47
2018,12,8,7,45,235.5,38.0,1.2,9.35,63.5,145.11,108.99
2018,12,8,8,0,229.0,52.0,1.2,9.9,87.0,167.3,132.56
2018,12,8,8,15,320.0,61.5,1.2,10.4,126.5,225.91,183.46
2018,12,8,8,30,411.0,71.0,1.2,10.9,166.0,290.86,238.74
2018,12,8,8,45,596.5,62.5,1.25,11.45,228.5,391.41,321.74
2018,12,8,9,0,782.0,54.0,1.3,12.0,291.0,497.21,406.46
2018,12,8,9,15,809.0,56.0,1.3,12.6,327.5,536.29,436.57
2018,12,8,9,30,836.0,58.0,1.3,13.2,364.0,574.25,465.3
2018,12,8,9,45,855.0,59.5,1.3,13.85,396.0,601.3,484.99
2018,12,8,10,0,874.0,61.0,1.3,14.5,428.0,630.13,505.37
2018,12,8,10,15,886.0,62.5,1.25,14.8,453.5,652.1,520.37
2018,12,8,10,30,898.0,64.0,1.2,15.1,479.0,671.34,532.77
2018,12,8,10,45,905.5,65.5,1.2,15.45,497.5,684.64,540.87
2018,12,8,11,0,913.0,67.0,1.2,15.8,516.0,694.83,546.81
2018,12,8,11,15,917.0,67.5,1.15,15.95,527.0,698.27,547.92
2018,12,8,11,30,921.0,68.0,1.1,16.1,538.0,698.44,546.86
2018,12,8,11,45,921.5,68.0,1.05,16.3,540.5,692.4,541.41
2018,12,8,12,0,922.0,68.0,1.0,16.5,543.0,683.09,533.76
2018,12,8,12,15,918.5,68.5,1.0,16.55,538.5,668.55,522.66
2018,12,8,12,30,915.0,69.0,1.0,16.6,534.0,650.95,509.25
2018,12,8,12,45,908.5,69.0,0.95,16.65,521.5,628.02,491.31
2018,12,8,13,0,902.0,69.0,0.9,16.7,509.0,602.38,471.18
2018,12,8,13,15,891.5,68.0,0.9,16.7,489.0,570.89,446.97
2018,12,8,13,30,881.0,67.0,0.9,16.7,469.0,537.25,420.65
2018,12,8,13,45,866.0,66.0,0.9,16.65,442.5,499.46,390.63
2018,12,8,14,0,851.0,65.0,0.9,16.6,416.0,461.13,359.38
2018,12,8,14,15,830.0,63.0,0.85,16.45,383.0,416.9,322.66
2018,12,8,14,30,809.0,61.0,0.8,16.3,350.0,372.25,284.69
2018,12,8,14,45,779.0,58.5,0.8,16.1,312.5,323.95,243.28
2018,12,8,15,0,749.0,56.0,0.8,15.9,275.0,276.63,201.76
2018,12,8,15,15,650.0,56.5,0.8,15.9,226.5,216.32,151.46
2018,12,8,15,30,551.0,57.0,0.8,15.9,178.0,164.64,109.14
2018,12,8,15,45,512.0,48.0,0.75,15.1,141.5,121.18,73.01
2018,12,8,16,0,473.0,39.0,0.7,14.3,105.0,81.11,42.34
2018,12,8,16,15,360.5,30.5,0.7,14.0,70.0,42.12,18.56
2018,12,8,16,30,248.0,22.0,0.7,13.7,35.0,18.25,0.0
2018,12,8,16,45,124.0,11.0,0.7,13.45,17.5,10.81,0.0
2018,12,8,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,9,6,45,10.5,1.5,1.2,9.7,1.0,0.0,0.0
2018,12,9,7,0,21.0,3.0,1.2,9.7,2.0,0.0,0.0
2018,12,9,7,15,88.5,13.5,1.15,9.95,18.0,37.21,0.0
2018,12,9,7,30,156.0,24.0,1.1,10.2,34.0,88.32,35.8
2018,12,9,7,45,155.0,29.5,1.05,10.4,46.0,104.14,76.6
2018,12,9,8,0,154.0,35.0,1.0,10.6,58.0,114.48,89.31
2018,12,9,8,15,77.0,43.5,1.05,10.95,55.0,82.6,64.74
2018,12,9,8,30,0.0,52.0,1.1,11.3,52.0,50.5,37.82
2018,12,9,8,45,88.0,81.0,1.15,11.65,107.5,135.81,111.2
2018,12,9,9,0,176.0,110.0,1.2,12.0,163.0,226.3,187.17
2018,12,9,9,15,305.0,115.0,1.15,12.4,220.5,308.44,255.05
2018,12,9,9,30,434.0,120.0,1.1,12.8,278.0,405.24,332.41
2018,12,9,9,45,458.5,126.5,1.05,13.2,306.5,436.15,355.44
2018,12,9,10,0,483.0,133.0,1.0,13.6,335.0,466.47,377.95
2018,12,9,10,15,405.5,157.5,1.05,14.15,334.0,450.08,363.11
2018,12,9,10,30,328.0,182.0,1.1,14.7,333.0,422.23,339.79
2018,12,9,10,45,312.0,193.0,1.15,15.3,341.0,425.26,341.1
2018,12,9,11,0,296.0,204.0,1.2,15.9,349.0,426.88,341.04
2018,12,9,11,15,348.5,198.5,1.3,16.15,373.0,454.81,363.09
2018,12,9,11,30,401.0,193.0,1.4,16.4,397.0,488.7,389.08
2018,12,9,11,45,400.5,194.0,1.45,16.7,399.0,485.42,385.82
2018,12,9,12,0,400.0,195.0,1.5,17.0,401.0,480.66,381.71
2018,12,9,12,15,353.0,201.5,1.5,16.85,382.0,444.42,353.58
2018,12,9,12,30,306.0,208.0,1.5,16.7,363.0,414.86,330.4
2018,12,9,12,45,401.0,184.5,1.55,16.55,383.0,445.1,355.15
2018,12,9,13,0,496.0,161.0,1.6,16.4,403.0,464.6,370.88
2018,12,9,13,15,558.0,138.5,1.55,16.15,400.5,460.62,367.79
2018,12,9,13,30,620.0,116.0,1.5,15.9,398.0,454.13,362.31
2018,12,9,13,45,568.5,119.0,1.45,15.6,366.5,410.1,326.92
2018,12,9,14,0,517.0,122.0,1.4,15.3,335.0,366.03,291.3
2018,12,9,14,15,353.0,132.5,1.35,15.0,272.5,286.91,228.11
2018,12,9,14,30,189.0,143.0,1.3,14.7,210.0,214.87,170.77
2018,12,9,14,45,190.5,121.0,1.25,14.45,182.5,186.15,146.65
2018,12,9,15,0,192.0,99.0,1.2,14.2,155.0,154.98,119.83
2018,12,9,15,15,165.5,92.0,1.2,14.2,135.0,131.52,99.77
2018,12,9,15,30,139.0,85.0,1.2,14.2,115.0,109.69,81.27
2018,12,9,15,45,115.0,67.5,1.2,13.55,89.0,81.5,57.95
2018,12,9,16,0,91.0,50.0,1.2,12.9,63.0,55.83,37.17
2018,12,9,16,15,68.0,35.0,1.2,12.7,42.5,35.07,20.27
2018,12,9,16,30,45.0,20.0,1.2,12.5,22.0,17.75,0.0
2018,12,9,16,45,22.5,10.0,1.2,12.3,11.0,9.83,0.0
2018,12,9,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,6,45,9.0,1.5,1.7,8.65,1.0,0.0,0.0
2018,12,10,7,0,18.0,3.0,1.7,8.7,2.0,0.0,0.0
2018,12,10,7,15,22.5,12.0,1.75,9.0,12.5,17.84,0.0
2018,12,10,7,30,27.0,21.0,1.8,9.3,23.0,34.42,8.98
2018,12,10,7,45,32.0,37.0,1.9,9.6,40.5,53.69,37.61
2018,12,10,8,0,37.0,53.0,2.0,9.9,58.0,74.19,56.77
2018,12,10,8,15,60.5,70.0,2.0,10.2,82.0,109.69,87.8
2018,12,10,8,30,84.0,87.0,2.0,10.5,106.0,141.37,115.46
2018,12,10,8,45,148.5,101.5,2.05,10.85,143.0,191.91,158.93
2018,12,10,9,0,213.0,116.0,2.1,11.2,180.0,253.31,210.79
2018,12,10,9,15,318.0,118.0,2.15,11.65,226.5,318.94,265.76
2018,12,10,9,30,423.0,120.0,2.2,12.1,273.0,398.02,330.34
2018,12,10,9,45,528.0,112.5,2.2,12.6,320.5,461.8,381.46
2018,12,10,10,0,633.0,105.0,2.2,13.1,368.0,532.2,436.54
2018,12,10,10,15,716.0,93.5,2.25,13.55,408.0,581.62,474.57
2018,12,10,10,30,799.0,82.0,2.3,14.0,448.0,628.37,510.1
2018,12,10,10,45,804.0,84.0,2.3,14.45,464.5,639.78,517.24
2018,12,10,11,0,809.0,86.0,2.3,14.9,481.0,648.34,522.37
2018,12,10,11,15,746.0,102.5,2.3,15.15,473.0,626.58,504.1
2018,12,10,11,30,683.0,119.0,2.3,15.4,465.0,599.86,482.3
2018,12,10,11,45,676.5,121.0,2.35,15.6,465.5,592.39,476.21
2018,12,10,12,0,670.0,123.0,2.4,15.8,466.0,582.55,468.12
2018,12,10,12,15,583.0,141.5,2.4,15.85,438.5,536.37,431.33
2018,12,10,12,30,496.0,160.0,2.4,15.9,411.0,487.95,392.79
2018,12,10,12,45,372.0,175.5,2.4,15.95,361.5,418.07,336.89
2018,12,10,13,0,248.0,191.0,2.4,16.0,312.0,346.96,279.52
2018,12,10,13,15,416.0,157.5,2.45,15.9,350.5,401.82,324.57
2018,12,10,13,30,584.0,124.0,2.5,15.8,389.0,443.47,357.23
2018,12,10,13,45,697.5,95.5,2.5,15.75,394.5,449.31,360.41
2018,12,10,14,0,811.0,67.0,2.5,15.7,400.0,445.15,354.68
2018,12,10,14,15,758.5,69.0,2.5,15.45,361.5,393.57,311.41
2018,12,10,14,30,706.0,71.0,2.5,15.2,323.0,344.09,269.27
2018,12,10,14,45,703.0,64.5,2.5,15.0,293.0,305.22,234.11
2018,12,10,15,0,700.0,58.0,2.5,14.8,263.0,265.16,197.02
2018,12,10,15,15,662.0,53.5,2.5,14.8,224.5,217.54,154.16
2018,12,10,15,30,624.0,49.0,2.5,14.8,186.0,172.43,113.89
2018,12,10,15,45,558.0,43.5,2.2,13.85,146.0,124.29,74.24
2018,12,10,16,0,492.0,38.0,1.9,12.9,106.0,82.77,43.15
2018,12,10,16,15,373.0,29.5,1.9,12.4,70.5,42.38,18.36
2018,12,10,16,30,254.0,21.0,1.9,11.9,35.0,17.15,0.0
2018,12,10,16,45,127.0,10.5,1.9,11.35,17.5,10.32,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,6,45,6.5,0.5,1.8,7.5,0.5,0.0,0.0
2018,12,11,7,0,13.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,12,11,7,15,171.0,12.0,1.75,7.9,22.0,57.37,0.0
2018,12,11,7,30,329.0,23.0,1.8,8.3,43.0,138.68,41.15
2018,12,11,7,45,450.0,30.0,1.8,8.65,81.5,210.59,155.83
2018,12,11,8,0,571.0,37.0,1.8,9.0,120.0,280.42,221.1
2018,12,11,8,15,637.5,42.0,1.8,9.45,162.5,337.42,272.86
2018,12,11,8,30,704.0,47.0,1.8,9.9,205.0,397.61,325.55
2018,12,11,8,45,746.5,50.0,1.8,10.4,246.0,446.14,367.25
2018,12,11,9,0,789.0,53.0,1.8,10.9,287.0,495.22,407.86
2018,12,11,9,15,815.0,55.5,2.0,11.6,324.0,534.56,440.0
2018,12,11,9,30,841.0,58.0,2.2,12.3,361.0,572.71,470.31
2018,12,11,9,45,857.5,60.5,2.4,13.0,392.5,599.7,491.33
2018,12,11,10,0,874.0,63.0,2.6,13.7,424.0,628.32,512.99
2018,12,11,10,15,886.5,64.5,2.7,14.0,450.0,650.78,529.87
2018,12,11,10,30,899.0,66.0,2.8,14.3,476.0,670.53,544.45
2018,12,11,10,45,907.5,66.5,2.85,14.65,494.5,683.57,553.03
2018,12,11,11,0,916.0,67.0,2.9,15.0,513.0,693.52,559.35
2018,12,11,11,15,920.5,68.0,2.95,15.2,524.5,698.16,562.11
2018,12,11,11,30,925.0,69.0,3.0,15.4,536.0,699.51,562.57
2018,12,11,11,45,926.5,69.0,3.05,15.55,539.5,694.41,558.47
2018,12,11,12,0,928.0,69.0,3.1,15.7,543.0,686.01,551.82
2018,12,11,12,15,926.5,68.0,3.15,15.8,538.5,671.31,540.19
2018,12,11,12,30,925.0,67.0,3.2,15.9,534.0,653.48,526.05
2018,12,11,12,45,920.0,67.0,3.25,15.95,522.5,631.59,508.66
2018,12,11,13,0,915.0,67.0,3.3,16.0,511.0,606.9,488.82
2018,12,11,13,15,906.0,66.0,3.3,16.0,491.5,576.22,463.94
2018,12,11,13,30,897.0,65.0,3.3,16.0,472.0,543.26,436.8
2018,12,11,13,45,884.0,64.0,3.3,16.0,446.0,506.25,405.87
2018,12,11,14,0,871.0,63.0,3.3,16.0,420.0,467.61,372.91
2018,12,11,14,15,851.5,60.5,3.25,15.8,387.5,423.28,334.85
2018,12,11,14,30,832.0,58.0,3.2,15.6,355.0,378.7,295.62
2018,12,11,14,45,804.0,55.5,3.1,15.45,317.5,330.32,252.47
2018,12,11,15,0,776.0,53.0,3.0,15.3,280.0,282.67,209.2
2018,12,11,15,15,734.0,49.5,3.0,15.3,239.0,231.62,163.23
2018,12,11,15,30,692.0,46.0,3.0,15.3,198.0,183.3,120.08
2018,12,11,15,45,625.0,41.0,2.5,13.95,156.0,132.91,78.5
2018,12,11,16,0,558.0,36.0,2.0,12.6,114.0,88.57,45.26
2018,12,11,16,15,430.5,29.0,1.95,12.05,76.0,44.83,18.74
2018,12,11,16,30,303.0,22.0,1.9,11.5,38.0,18.18,0.0
2018,12,11,16,45,151.5,11.0,1.9,11.0,19.0,10.81,0.0
2018,12,11,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,7,15,128.5,11.5,1.9,11.0,19.0,45.29,0.0
2018,12,12,7,30,257.0,23.0,2.0,11.4,38.0,115.17,24.0
2018,12,12,7,45,352.5,31.5,2.05,11.75,71.0,177.07,128.8
2018,12,12,8,0,448.0,40.0,2.1,12.1,104.0,238.23,186.08
2018,12,12,8,15,471.5,51.5,2.25,12.45,138.5,278.61,223.93
2018,12,12,8,30,495.0,63.0,2.4,12.8,173.0,319.66,260.97
2018,12,12,8,45,608.0,61.0,2.6,13.15,222.0,390.76,321.36
2018,12,12,9,0,721.0,59.0,2.8,13.5,271.0,464.48,382.65
2018,12,12,9,15,705.5,68.0,2.85,13.8,297.5,488.67,402.62
2018,12,12,9,30,690.0,77.0,2.9,14.1,324.0,507.32,417.68
2018,12,12,9,45,718.0,80.0,2.95,14.45,357.0,542.35,445.28
2018,12,12,10,0,746.0,83.0,3.0,14.8,390.0,573.59,469.33
2018,12,12,10,15,813.5,74.5,3.0,15.15,428.0,618.26,503.61
2018,12,12,10,30,881.0,66.0,3.0,15.5,466.0,657.64,533.3
2018,12,12,10,45,892.0,66.0,3.05,15.85,485.0,671.68,542.66
2018,12,12,11,0,903.0,66.0,3.1,16.2,504.0,682.74,549.8
2018,12,12,11,15,887.0,71.0,3.05,16.4,509.5,678.34,545.37
2018,12,12,11,30,871.0,76.0,3.0,16.6,515.0,670.71,538.75
2018,12,12,11,45,896.0,70.5,2.95,16.85,525.0,675.3,541.33
2018,12,12,12,0,921.0,65.0,2.9,17.1,535.0,676.4,541.2
2018,12,12,12,15,917.0,66.0,2.9,17.15,531.0,662.57,530.03
2018,12,12,12,30,913.0,67.0,2.9,17.2,527.0,645.69,516.53
2018,12,12,12,45,905.5,67.5,2.9,17.25,515.0,623.19,498.63
2018,12,12,13,0,898.0,68.0,2.9,17.3,503.0,598.03,478.43
2018,12,12,13,15,889.0,67.5,2.9,17.2,484.5,568.44,454.77
2018,12,12,13,30,880.0,67.0,2.9,17.1,466.0,536.61,428.88
2018,12,12,13,45,866.0,65.5,2.9,17.05,440.0,499.19,398.0
2018,12,12,14,0,852.0,64.0,2.9,17.0,414.0,461.18,365.89
2018,12,12,14,15,832.5,62.0,2.8,16.75,382.0,417.89,328.93
2018,12,12,14,30,813.0,60.0,2.7,16.5,350.0,374.02,290.6
2018,12,12,14,45,784.0,57.0,2.6,16.25,312.5,325.64,247.95
2018,12,12,15,0,755.0,54.0,2.5,16.0,275.0,278.12,205.26
2018,12,12,15,15,711.5,50.5,2.5,16.0,234.5,227.7,160.22
2018,12,12,15,30,668.0,47.0,2.5,16.0,194.0,180.18,118.1
2018,12,12,15,45,599.5,42.0,2.05,14.65,152.5,130.75,77.57
2018,12,12,16,0,531.0,37.0,1.6,13.3,111.0,87.54,45.31
2018,12,12,16,15,403.0,29.5,1.6,12.8,74.0,44.58,19.05
2018,12,12,16,30,275.0,22.0,1.6,12.3,37.0,18.14,0.0
2018,12,12,16,45,137.5,11.0,1.65,11.8,18.5,10.81,0.0
2018,12,12,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,7,15,137.0,11.0,2.0,7.75,18.5,46.8,0.0
2018,12,13,7,30,274.0,22.0,2.1,8.4,37.0,118.45,14.77
2018,12,13,7,45,401.5,29.5,2.2,9.1,74.0,191.35,139.52
2018,12,13,8,0,529.0,37.0,2.3,9.8,111.0,261.57,205.41
2018,12,13,8,15,597.5,42.0,2.35,10.35,152.5,317.69,256.51
2018,12,13,8,30,666.0,47.0,2.4,10.9,194.0,377.2,308.9
2018,12,13,8,45,709.5,50.5,2.4,11.4,234.0,425.48,350.76
2018,12,13,9,0,753.0,54.0,2.4,11.9,274.0,474.5,391.76
2018,12,13,9,15,782.5,56.5,2.4,12.5,311.0,514.83,424.41
2018,12,13,9,30,812.0,59.0,2.4,13.1,348.0,554.27,455.32
2018,12,13,9,45,833.0,60.0,2.35,13.7,379.5,585.54,478.84
2018,12,13,10,0,854.0,61.0,2.3,14.3,411.0,610.98,497.37
2018,12,13,10,15,866.5,62.0,2.3,14.9,436.0,632.69,512.68
2018,12,13,10,30,879.0,63.0,2.3,15.5,461.0,651.79,525.69
2018,12,13,10,45,887.5,64.0,2.3,16.05,480.0,665.43,534.13
2018,12,13,11,0,896.0,65.0,2.3,16.6,499.0,676.06,540.26
2018,12,13,11,15,900.5,65.5,2.25,16.9,510.0,680.31,541.98
2018,12,13,11,30,905.0,66.0,2.2,17.2,521.0,681.35,541.49
2018,12,13,11,45,906.0,66.5,2.15,17.55,525.0,676.83,536.96
2018,12,13,12,0,907.0,67.0,2.1,17.9,529.0,669.1,529.97
2018,12,13,12,15,904.0,67.0,2.1,18.05,524.5,655.06,518.75
2018,12,13,12,30,901.0,67.0,2.1,18.2,520.0,637.99,505.19
2018,12,13,12,45,893.5,67.5,2.1,18.35,508.5,615.84,487.65
2018,12,13,13,0,886.0,68.0,2.1,18.5,497.0,591.06,467.89
2018,12,13,13,15,877.0,67.0,2.1,18.55,478.0,561.34,444.29
2018,12,13,13,30,868.0,66.0,2.1,18.6,459.0,529.41,418.54
2018,12,13,13,45,854.0,65.0,2.1,18.65,433.5,493.01,388.78
2018,12,13,14,0,840.0,64.0,2.1,18.7,408.0,456.06,357.85
2018,12,13,14,15,820.0,62.0,1.9,18.5,376.5,413.08,321.37
2018,12,13,14,30,800.0,60.0,1.7,18.3,345.0,369.6,283.69
2018,12,13,14,45,771.0,57.5,1.55,18.05,308.5,322.34,242.54
2018,12,13,15,0,742.0,55.0,1.4,17.8,272.0,275.95,201.41
2018,12,13,15,15,699.0,51.5,1.4,17.8,232.0,226.27,157.75
2018,12,13,15,30,656.0,48.0,1.4,17.8,192.0,179.46,116.83
2018,12,13,15,45,589.5,42.5,1.2,16.5,151.0,130.39,77.01
2018,12,13,16,0,523.0,37.0,1.0,15.2,110.0,86.4,44.26
2018,12,13,16,15,399.0,29.0,1.1,14.85,73.0,44.39,18.7
2018,12,13,16,30,275.0,21.0,1.2,14.5,36.0,17.05,0.0
2018,12,13,16,45,137.5,10.5,1.25,14.15,18.0,10.32,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,14,7,15,26.5,9.5,3.6,13.05,11.0,16.25,0.0
2018,12,14,7,30,53.0,19.0,3.7,13.2,22.0,42.65,0.0
2018,12,14,7,45,83.5,34.5,3.8,13.4,44.0,79.44,55.27
2018,12,14,8,0,114.0,50.0,3.9,13.6,66.0,111.66,85.75
2018,12,14,8,15,141.0,66.0,3.95,13.7,92.5,145.2,115.69
2018,12,14,8,30,168.0,82.0,4.0,13.8,119.0,180.36,146.66
2018,12,14,8,45,229.5,93.5,4.05,13.95,154.5,228.44,188.13
2018,12,14,9,0,291.0,105.0,4.1,14.1,190.0,280.09,232.1
2018,12,14,9,15,292.0,118.5,4.15,14.2,213.0,303.31,251.7
2018,12,14,9,30,293.0,132.0,4.2,14.3,236.0,325.65,270.16
2018,12,14,9,45,302.5,143.0,4.25,14.4,258.5,349.24,289.42
2018,12,14,10,0,312.0,154.0,4.3,14.5,281.0,372.2,307.87
2018,12,14,10,15,379.0,155.5,4.35,14.55,319.5,428.34,353.61
2018,12,14,10,30,446.0,157.0,4.4,14.6,358.0,477.21,393.02
2018,12,14,10,45,388.5,173.5,4.4,14.6,354.0,460.09,377.91
2018,12,14,11,0,331.0,190.0,4.4,14.6,350.0,433.24,355.36
2018,12,14,11,15,202.0,176.0,4.4,14.65,274.5,330.57,271.03
2018,12,14,11,30,73.0,162.0,4.4,14.7,199.0,214.24,174.06
2018,12,14,11,45,38.0,134.0,4.4,14.7,153.5,160.4,129.21
2018,12,14,12,0,3.0,106.0,4.4,14.7,108.0,105.06,82.55
2018,12,14,12,15,4.5,130.5,4.3,14.7,133.0,130.6,103.78
2018,12,14,12,30,6.0,155.0,4.2,14.7,158.0,156.27,124.95
2018,12,14,12,45,29.5,170.5,4.15,14.7,185.0,190.13,153.24
2018,12,14,13,0,53.0,186.0,4.1,14.7,212.0,219.02,177.19
2018,12,14,13,15,155.0,182.5,3.95,14.7,253.5,274.33,223.44
2018,12,14,13,30,257.0,179.0,3.8,14.7,295.0,322.95,263.0
2018,12,14,13,45,284.5,163.0,3.7,14.7,285.0,310.32,252.23
2018,12,14,14,0,312.0,147.0,3.6,14.7,275.0,295.27,239.22
2018,12,14,14,15,381.5,130.0,3.3,14.65,274.5,297.4,239.19
2018,12,14,14,30,451.0,113.0,3.0,14.6,274.0,289.83,230.16
2018,12,14,14,45,437.5,101.0,2.7,14.55,243.5,252.63,197.26
2018,12,14,15,0,424.0,89.0,2.4,14.5,213.0,215.78,164.32
2018,12,14,15,15,335.0,83.0,2.4,14.5,172.0,166.7,123.55
2018,12,14,15,30,246.0,77.0,2.4,14.5,131.0,124.68,89.64
2018,12,14,15,45,320.0,59.0,1.85,13.95,113.5,105.33,68.89
2018,12,14,16,0,394.0,41.0,1.3,13.4,96.0,78.2,43.11
2018,12,14,16,15,313.5,32.0,1.25,13.1,66.0,43.83,20.59
2018,12,14,16,30,233.0,23.0,1.2,12.8,36.0,19.1,0.0
2018,12,14,16,45,116.5,11.5,1.2,12.5,18.0,11.3,0.0
2018,12,14,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,7,15,80.0,10.0,1.45,10.2,14.0,30.55,0.0
2018,12,15,7,30,160.0,20.0,1.5,10.4,28.0,80.25,0.0
2018,12,15,7,45,151.0,33.0,1.55,10.65,46.5,107.35,75.95
2018,12,15,8,0,142.0,46.0,1.6,10.9,65.0,116.8,90.29
2018,12,15,8,15,224.5,59.0,1.55,11.2,101.5,178.48,143.54
2018,12,15,8,30,307.0,72.0,1.5,11.5,138.0,239.03,195.52
2018,12,15,8,45,525.0,63.0,1.5,11.8,203.5,348.77,287.06
2018,12,15,9,0,743.0,54.0,1.5,12.1,269.0,466.81,382.78
2018,12,15,9,15,770.5,57.0,1.5,12.5,305.5,506.37,414.16
2018,12,15,9,30,798.0,60.0,1.5,12.9,342.0,545.0,444.33
2018,12,15,9,45,816.0,62.5,1.5,13.3,373.0,576.02,467.81
2018,12,15,10,0,834.0,65.0,1.5,13.7,404.0,605.08,489.21
2018,12,15,10,15,756.0,85.5,1.5,14.15,407.5,591.05,476.64
2018,12,15,10,30,678.0,106.0,1.5,14.6,411.0,574.53,462.25
2018,12,15,10,45,655.0,116.5,1.5,15.1,421.0,576.06,462.0
2018,12,15,11,0,632.0,127.0,1.5,15.6,431.0,574.67,459.32
2018,12,15,11,15,763.5,98.0,1.5,15.9,474.0,627.97,500.07
2018,12,15,11,30,895.0,69.0,1.5,16.2,517.0,677.11,536.14
2018,12,15,11,45,893.5,69.5,1.45,16.5,520.0,671.18,530.12
2018,12,15,12,0,892.0,70.0,1.4,16.8,523.0,662.12,522.03
2018,12,15,12,15,771.0,99.0,1.35,16.95,488.5,607.98,479.66
2018,12,15,12,30,650.0,128.0,1.3,17.1,454.0,552.16,436.14
2018,12,15,12,45,528.5,147.5,1.25,17.25,409.0,482.73,382.38
2018,12,15,13,0,407.0,167.0,1.2,17.4,364.0,419.39,332.59
2018,12,15,13,15,436.0,154.0,1.15,17.35,357.5,409.71,325.29
2018,12,15,13,30,465.0,141.0,1.1,17.3,351.0,397.21,315.07
2018,12,15,13,45,585.5,113.0,1.1,17.3,362.5,413.5,326.81
2018,12,15,14,0,706.0,85.0,1.1,17.3,374.0,417.92,328.03
2018,12,15,14,15,628.5,90.5,1.1,17.15,333.0,363.28,283.71
2018,12,15,14,30,551.0,96.0,1.1,17.0,292.0,312.78,242.5
2018,12,15,14,45,624.5,76.5,1.1,16.85,277.0,293.25,222.91
2018,12,15,15,0,698.0,57.0,1.1,16.7,262.0,266.43,195.68
2018,12,15,15,15,600.0,56.5,1.1,16.7,214.5,207.69,146.6
2018,12,15,15,30,502.0,56.0,1.1,16.7,167.0,157.42,105.43
2018,12,15,15,45,500.5,46.0,1.05,15.65,137.0,121.08,73.52
2018,12,15,16,0,499.0,36.0,1.0,14.6,107.0,84.35,43.58
2018,12,15,16,15,370.0,29.0,1.1,14.2,71.5,44.06,19.03
2018,12,15,16,30,241.0,22.0,1.2,13.8,36.0,17.97,0.0
2018,12,15,16,45,120.5,11.0,1.25,13.4,18.0,10.81,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,7,15,20.5,8.0,1.9,10.85,9.0,13.14,0.0
2018,12,16,7,30,41.0,16.0,2.1,11.3,18.0,34.35,0.0
2018,12,16,7,45,47.0,30.5,2.3,11.75,35.0,55.32,36.62
2018,12,16,8,0,53.0,45.0,2.5,12.2,52.0,75.33,56.56
2018,12,16,8,15,66.5,61.0,2.6,12.55,73.0,100.7,79.13
2018,12,16,8,30,80.0,77.0,2.7,12.9,94.0,126.71,101.97
2018,12,16,8,45,173.5,90.5,2.75,13.2,137.5,196.48,161.46
2018,12,16,9,0,267.0,104.0,2.8,13.5,181.0,265.55,219.77
2018,12,16,9,15,307.0,114.5,2.9,13.9,214.0,306.14,253.58
2018,12,16,9,30,347.0,125.0,3.0,14.3,247.0,356.02,294.24
2018,12,16,9,45,223.0,142.0,3.1,14.7,223.0,299.52,246.65
2018,12,16,10,0,99.0,159.0,3.2,15.1,199.0,237.32,193.66
2018,12,16,10,15,57.0,153.5,3.25,15.35,177.0,196.98,159.72
2018,12,16,10,30,15.0,148.0,3.3,15.6,155.0,157.58,126.16
2018,12,16,10,45,9.0,129.5,3.35,15.85,133.5,133.75,106.24
2018,12,16,11,0,3.0,111.0,3.4,16.1,112.0,110.51,86.75
2018,12,16,11,15,1.5,89.5,3.4,16.25,90.0,87.72,67.77
2018,12,16,11,30,0.0,68.0,3.4,16.4,68.0,65.74,49.43
2018,12,16,11,45,0.0,75.5,3.35,16.6,75.5,73.01,55.42
2018,12,16,12,0,0.0,83.0,3.3,16.8,83.0,80.28,61.38
2018,12,16,12,15,0.0,87.0,3.25,16.7,87.0,84.18,64.63
2018,12,16,12,30,0.0,91.0,3.2,16.6,91.0,88.14,67.95
2018,12,16,12,45,2.5,100.0,3.1,16.55,101.0,98.58,76.69
2018,12,16,13,0,5.0,109.0,3.0,16.5,111.0,108.92,85.33
2018,12,16,13,15,2.5,99.5,3.0,16.4,100.5,97.97,76.33
2018,12,16,13,30,0.0,90.0,3.0,16.3,90.0,87.2,67.49
2018,12,16,13,45,0.0,56.5,3.0,16.2,56.5,54.6,40.4
2018,12,16,14,0,0.0,23.0,3.0,16.1,23.0,22.2,13.18
2018,12,16,14,15,0.0,25.0,2.95,15.9,25.0,24.13,14.87
2018,12,16,14,30,0.0,27.0,2.9,15.7,27.0,26.06,16.55
2018,12,16,14,45,27.5,35.0,2.85,15.5,43.0,44.22,31.58
2018,12,16,15,0,55.0,43.0,2.8,15.3,59.0,58.95,43.2
2018,12,16,15,15,54.0,35.5,2.8,15.3,49.5,48.57,33.94
2018,12,16,15,30,53.0,28.0,2.8,15.3,40.0,38.46,24.93
2018,12,16,15,45,71.0,29.5,2.75,14.8,42.0,39.64,24.73
2018,12,16,16,0,89.0,31.0,2.7,14.3,44.0,38.66,22.85
2018,12,16,16,15,64.5,22.5,2.75,14.2,30.0,24.01,11.59
2018,12,16,16,30,40.0,14.0,2.8,14.1,16.0,12.0,0.0
2018,12,16,16,45,20.0,7.0,2.85,14.0,8.0,6.88,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
