Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,8,0,535.0,32.0,3.7,8.8,96.0,247.68,190.72
2018,12,27,8,15,612.5,36.5,3.9,9.25,137.5,306.33,246.11
2018,12,27,8,30,690.0,41.0,4.1,9.7,179.0,369.21,303.12
2018,12,27,8,45,737.0,43.5,4.3,10.2,220.5,418.81,348.06
2018,12,27,9,0,784.0,46.0,4.5,10.7,262.0,466.08,389.81
2018,12,27,9,15,811.5,49.5,4.7,11.1,300.5,507.8,425.89
2018,12,27,9,30,839.0,53.0,4.9,11.5,339.0,548.68,460.26
2018,12,27,9,45,857.0,55.5,5.1,11.95,372.0,581.46,487.24
2018,12,27,10,0,875.0,58.0,5.3,12.4,405.0,612.27,512.04
2018,12,27,10,15,891.0,59.5,5.45,12.65,433.5,638.38,532.92
2018,12,27,10,30,907.0,61.0,5.6,12.9,462.0,661.97,551.47
2018,12,27,10,45,917.5,61.5,5.7,13.15,483.0,678.0,563.43
2018,12,27,11,0,928.0,62.0,5.8,13.4,504.0,691.0,572.73
2018,12,27,11,15,934.0,62.5,5.9,13.5,517.5,697.83,577.6
2018,12,27,11,30,940.0,63.0,6.0,13.6,531.0,701.36,580.04
2018,12,27,11,45,943.5,63.0,6.05,13.7,537.0,699.29,578.08
2018,12,27,12,0,947.0,63.0,6.1,13.8,543.0,693.84,573.63
2018,12,27,12,15,947.5,63.0,6.1,13.8,541.5,683.09,564.74
2018,12,27,12,30,948.0,63.0,6.1,13.8,540.0,669.05,552.95
2018,12,27,12,45,944.0,63.0,6.15,13.75,530.5,649.02,536.48
2018,12,27,13,0,940.0,63.0,6.2,13.7,521.0,626.0,517.38
2018,12,27,13,15,933.0,62.0,6.15,13.65,503.5,597.34,493.22
2018,12,27,13,30,926.0,61.0,6.1,13.6,486.0,566.13,466.58
2018,12,27,13,45,915.0,59.5,6.1,13.5,461.5,529.97,435.61
2018,12,27,14,0,904.0,58.0,6.1,13.4,437.0,491.9,402.36
2018,12,27,14,15,887.0,56.5,6.0,13.25,406.0,449.5,364.77
2018,12,27,14,30,870.0,55.0,5.9,13.1,375.0,406.09,325.46
2018,12,27,14,45,844.5,53.0,5.8,12.9,338.5,358.36,281.93
2018,12,27,15,0,819.0,51.0,5.7,12.7,302.0,310.89,237.83
2018,12,27,15,15,781.5,48.0,5.7,12.7,261.5,259.54,190.26
2018,12,27,15,30,744.0,45.0,5.7,12.7,221.0,210.24,144.64
2018,12,27,15,45,685.5,41.0,5.2,11.9,178.5,158.76,99.64
2018,12,27,16,0,627.0,37.0,4.7,11.1,136.0,112.16,61.64
2018,12,27,16,15,525.0,31.0,4.5,10.65,96.0,65.89,30.18
2018,12,27,16,30,423.0,25.0,4.3,10.2,56.0,29.89,9.71
2018,12,27,16,45,231.0,14.5,4.15,9.75,29.5,14.25,0.0
2018,12,27,17,0,39.0,4.0,4.0,9.3,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.0,9.15,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,28,7,15,131.0,8.5,2.5,4.6,13.0,0.0,0.0
2018,12,28,7,30,262.0,17.0,2.6,5.3,26.0,90.94,0.0
2018,12,28,7,45,416.5,24.0,2.7,5.95,62.5,174.36,107.48
2018,12,28,8,0,571.0,31.0,2.8,6.6,99.0,259.57,200.72
2018,12,28,8,15,645.0,35.5,2.9,7.15,141.5,318.08,256.44
2018,12,28,8,30,719.0,40.0,3.0,7.7,184.0,380.58,313.15
2018,12,28,8,45,742.0,45.0,3.15,8.3,222.0,422.61,351.73
2018,12,28,9,0,765.0,50.0,3.3,8.9,260.0,464.17,388.36
2018,12,28,9,15,801.5,52.5,3.25,9.35,300.0,509.33,426.39
2018,12,28,9,30,838.0,55.0,3.2,9.8,340.0,550.4,459.98
2018,12,28,9,45,873.0,54.5,3.2,10.2,377.0,589.69,491.39
2018,12,28,10,0,908.0,54.0,3.2,10.6,414.0,627.78,521.05
2018,12,28,10,15,922.0,54.5,3.05,10.85,441.5,652.14,539.0
2018,12,28,10,30,936.0,55.0,2.9,11.1,469.0,673.82,554.45
2018,12,28,10,45,945.5,55.5,2.8,11.35,490.0,689.65,564.67
2018,12,28,11,0,955.0,56.0,2.7,11.6,511.0,702.34,572.5
2018,12,28,11,15,960.5,56.5,2.7,11.8,524.5,709.09,576.53
2018,12,28,11,30,966.0,57.0,2.7,12.0,538.0,712.43,578.16
2018,12,28,11,45,968.0,57.5,2.65,12.15,544.0,710.0,575.45
2018,12,28,12,0,970.0,58.0,2.6,12.3,550.0,704.12,570.33
2018,12,28,12,15,965.5,59.5,2.65,12.45,548.0,691.74,560.8
2018,12,28,12,30,961.0,61.0,2.7,12.6,546.0,676.1,548.19
2018,12,28,12,45,950.5,63.5,2.75,12.7,535.5,654.76,531.12
2018,12,28,13,0,940.0,66.0,2.8,12.8,525.0,630.62,511.64
2018,12,28,13,15,931.5,65.0,2.75,12.8,507.0,601.16,487.65
2018,12,28,13,30,923.0,64.0,2.7,12.8,489.0,569.24,461.31
2018,12,28,13,45,911.5,62.5,2.7,12.85,464.5,532.96,431.11
2018,12,28,14,0,900.0,61.0,2.7,12.9,440.0,494.79,398.71
2018,12,28,14,15,883.0,59.5,2.6,12.75,409.0,452.55,362.31
2018,12,28,14,30,866.0,58.0,2.5,12.6,378.0,409.29,324.19
2018,12,28,14,45,841.5,55.0,2.4,12.45,341.0,361.02,281.22
2018,12,28,15,0,817.0,52.0,2.3,12.3,304.0,312.94,237.51
2018,12,28,15,15,779.0,49.5,2.3,12.3,263.5,262.01,191.18
2018,12,28,15,30,741.0,47.0,2.3,12.3,223.0,213.16,146.6
2018,12,28,15,45,682.0,43.0,1.95,10.9,180.5,161.62,102.2
2018,12,28,16,0,623.0,39.0,1.6,9.5,138.0,115.03,64.4
2018,12,28,16,15,520.5,32.0,1.65,9.05,97.5,67.73,31.84
2018,12,28,16,30,418.0,25.0,1.7,8.6,57.0,30.67,10.46
2018,12,28,16,45,242.5,15.5,1.75,8.2,31.0,15.24,0.0
2018,12,28,17,0,67.0,6.0,1.8,7.8,5.0,0.0,0.0
2018,12,28,17,15,33.5,3.0,1.75,7.7,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,7,15,115.0,8.0,1.15,7.15,12.0,0.0,0.0
2018,12,29,7,30,230.0,16.0,1.1,7.6,24.0,80.68,0.0
2018,12,29,7,45,383.5,23.5,1.1,8.05,59.0,162.69,97.8
2018,12,29,8,0,537.0,31.0,1.1,8.5,94.0,246.6,188.01
2018,12,29,8,15,610.0,35.5,1.2,9.1,135.0,303.37,240.89
2018,12,29,8,30,683.0,40.0,1.3,9.7,176.0,364.12,294.75
2018,12,29,8,45,585.5,58.0,1.45,10.3,193.0,364.75,299.26
2018,12,29,9,0,488.0,76.0,1.6,10.9,210.0,353.84,292.68
2018,12,29,9,15,636.5,67.5,1.7,11.4,268.0,439.3,363.35
2018,12,29,9,30,785.0,59.0,1.8,11.9,326.0,528.46,434.68
2018,12,29,9,45,826.0,57.5,1.95,12.35,363.0,569.18,466.7
2018,12,29,10,0,867.0,56.0,2.1,12.8,400.0,605.05,494.8
2018,12,29,10,15,880.5,57.0,2.15,13.1,427.0,629.07,512.83
2018,12,29,10,30,894.0,58.0,2.2,13.4,454.0,650.54,528.66
2018,12,29,10,45,902.5,60.0,2.2,13.7,475.0,667.15,539.9
2018,12,29,11,0,911.0,62.0,2.2,14.0,496.0,680.72,548.69
2018,12,29,11,15,915.5,62.5,2.15,14.2,509.0,686.72,551.81
2018,12,29,11,30,920.0,63.0,2.1,14.4,522.0,689.47,552.69
2018,12,29,11,45,921.5,64.0,2.1,14.55,528.0,687.52,550.65
2018,12,29,12,0,923.0,65.0,2.1,14.7,534.0,682.28,546.35
2018,12,29,12,15,920.5,65.0,2.1,14.8,531.5,670.05,536.62
2018,12,29,12,30,918.0,65.0,2.1,14.9,529.0,654.69,524.35
2018,12,29,12,45,912.0,65.5,2.1,15.05,519.5,634.69,508.34
2018,12,29,13,0,906.0,66.0,2.1,15.2,510.0,611.87,490.0
2018,12,29,13,15,898.0,65.0,2.1,15.2,492.5,583.61,467.53
2018,12,29,13,30,890.0,64.0,2.1,15.2,475.0,552.94,442.79
2018,12,29,13,45,877.0,63.0,2.15,15.2,451.0,517.5,414.0
2018,12,29,14,0,864.0,62.0,2.2,15.2,427.0,480.36,383.14
2018,12,29,14,15,846.0,60.5,2.1,15.0,396.5,439.0,348.05
2018,12,29,14,30,828.0,59.0,2.0,14.8,366.0,397.29,311.8
2018,12,29,14,45,802.0,56.5,1.9,14.6,330.5,350.3,270.59
2018,12,29,15,0,776.0,54.0,1.8,14.4,295.0,303.72,228.86
2018,12,29,15,15,738.0,51.0,1.8,14.4,255.5,254.07,184.34
2018,12,29,15,30,700.0,48.0,1.8,14.4,216.0,206.59,141.57
2018,12,29,15,45,640.0,43.5,1.6,13.15,174.5,156.27,98.73
2018,12,29,16,0,580.0,39.0,1.4,11.9,133.0,111.04,62.34
2018,12,29,16,15,474.5,32.5,1.45,11.55,94.0,64.98,30.73
2018,12,29,16,30,369.0,26.0,1.5,11.2,55.0,30.06,10.53
2018,12,29,16,45,214.0,16.0,1.55,10.9,30.0,15.73,0.0
2018,12,29,17,0,59.0,6.0,1.6,10.6,5.0,0.0,0.0
2018,12,29,17,15,29.5,3.0,1.6,10.5,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,7,15,88.0,8.0,2.05,7.35,11.0,0.0,0.0
2018,12,30,7,30,176.0,16.0,2.2,8.0,22.0,65.29,0.0
2018,12,30,7,45,314.5,26.0,2.35,8.65,55.5,146.31,87.06
2018,12,30,8,0,453.0,36.0,2.5,9.3,89.0,224.73,172.05
2018,12,30,8,15,533.5,42.0,2.65,9.6,129.5,282.45,225.89
2018,12,30,8,30,614.0,48.0,2.8,9.9,170.0,345.17,282.07
2018,12,30,8,45,582.0,59.5,2.95,10.2,196.0,364.59,301.95
2018,12,30,9,0,550.0,71.0,3.1,10.5,222.0,380.09,317.17
2018,12,30,9,15,551.0,82.5,3.15,10.75,252.0,409.81,342.79
2018,12,30,9,30,552.0,94.0,3.2,11.0,282.0,437.76,366.02
2018,12,30,9,45,625.0,91.5,3.25,11.25,324.0,491.35,409.97
2018,12,30,10,0,698.0,89.0,3.3,11.5,366.0,545.82,453.65
2018,12,30,10,15,691.0,96.5,3.3,11.75,386.5,561.35,465.08
2018,12,30,10,30,684.0,104.0,3.3,12.0,407.0,574.15,474.3
2018,12,30,10,45,602.5,126.5,3.25,12.25,402.5,551.62,454.52
2018,12,30,11,0,521.0,149.0,3.2,12.5,398.0,522.2,429.46
2018,12,30,11,15,706.5,110.5,3.2,12.7,458.0,607.96,498.53
2018,12,30,11,30,892.0,72.0,3.2,12.9,518.0,681.94,556.25
2018,12,30,11,45,906.0,70.0,3.15,13.1,527.5,685.02,557.18
2018,12,30,12,0,920.0,68.0,3.1,13.3,537.0,684.77,556.21
2018,12,30,12,15,905.0,72.0,3.15,13.4,532.0,669.05,543.52
2018,12,30,12,30,890.0,76.0,3.2,13.5,527.0,650.48,528.57
2018,12,30,12,45,900.0,72.5,3.2,13.65,521.5,636.4,516.93
2018,12,30,13,0,910.0,69.0,3.2,13.8,516.0,618.97,502.45
2018,12,30,13,15,903.0,68.0,3.35,13.8,499.0,591.22,480.34
2018,12,30,13,30,896.0,67.0,3.5,13.8,482.0,560.99,455.79
2018,12,30,13,45,885.0,65.5,3.6,13.85,458.0,525.88,426.58
2018,12,30,14,0,874.0,64.0,3.7,13.9,434.0,488.91,395.16
2018,12,30,14,15,855.0,62.0,3.7,13.75,403.0,446.23,358.54
2018,12,30,14,30,836.0,60.0,3.7,13.6,372.0,403.26,320.75
2018,12,30,14,45,809.0,58.0,3.7,13.45,336.0,356.08,278.74
2018,12,30,15,0,782.0,56.0,3.7,13.3,300.0,309.36,236.24
2018,12,30,15,15,744.0,52.5,3.7,13.3,260.0,258.86,190.26
2018,12,30,15,30,706.0,49.0,3.7,13.3,220.0,210.52,146.11
2018,12,30,15,45,643.5,45.0,3.1,12.25,178.0,159.84,102.37
2018,12,30,16,0,581.0,41.0,2.5,11.2,136.0,114.49,65.46
2018,12,30,16,15,474.5,34.5,2.4,10.7,96.5,68.03,33.19
2018,12,30,16,30,368.0,28.0,2.3,10.2,57.0,32.93,12.64
2018,12,30,16,45,211.0,17.0,2.25,9.75,31.5,16.71,0.0
2018,12,30,17,0,54.0,6.0,2.2,9.3,6.0,5.9,0.0
2018,12,30,17,15,27.0,3.0,2.2,9.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,31,7,15,57.5,7.0,2.8,7.25,9.0,0.0,0.0
2018,12,31,7,30,115.0,14.0,3.0,7.7,18.0,46.07,0.0
2018,12,31,7,45,264.5,25.5,3.15,8.15,51.5,129.27,76.06
2018,12,31,8,0,414.0,37.0,3.3,8.6,85.0,211.17,162.29
2018,12,31,8,15,491.0,42.0,3.4,8.9,122.5,264.9,212.91
2018,12,31,8,30,568.0,47.0,3.5,9.2,160.0,323.27,265.77
2018,12,31,8,45,484.0,67.0,3.6,9.5,178.0,325.63,271.36
2018,12,31,9,0,400.0,87.0,3.7,9.8,196.0,318.74,267.49
2018,12,31,9,15,419.5,98.5,3.75,10.1,227.5,353.83,297.71
2018,12,31,9,30,439.0,110.0,3.8,10.4,259.0,388.72,326.86
2018,12,31,9,45,574.5,98.0,3.85,10.7,313.5,468.62,393.31
2018,12,31,10,0,710.0,86.0,3.9,11.0,368.0,549.98,459.46
2018,12,31,10,15,820.0,72.5,3.95,11.2,419.5,613.59,510.46
2018,12,31,10,30,930.0,59.0,4.0,11.4,471.0,675.97,559.72
2018,12,31,10,45,939.5,60.0,4.05,11.6,492.5,692.64,571.33
2018,12,31,11,0,949.0,61.0,4.1,11.8,514.0,706.2,580.74
2018,12,31,11,15,955.0,61.0,4.15,11.9,528.0,712.98,585.31
2018,12,31,11,30,961.0,61.0,4.2,12.0,542.0,716.39,587.5
2018,12,31,11,45,963.5,61.0,4.3,12.05,548.0,714.04,585.81
2018,12,31,12,0,966.0,61.0,4.4,12.1,554.0,708.25,581.63
2018,12,31,12,15,963.5,62.0,4.45,12.1,552.5,696.91,573.06
2018,12,31,12,30,961.0,63.0,4.5,12.1,551.0,682.27,561.22
2018,12,31,12,45,954.0,64.0,4.55,12.1,541.5,661.64,544.53
2018,12,31,13,0,947.0,65.0,4.6,12.1,532.0,638.08,525.27
2018,12,31,13,15,939.5,64.5,4.65,12.05,515.0,609.79,502.09
2018,12,31,13,30,932.0,64.0,4.7,12.0,498.0,578.94,476.38
2018,12,31,13,45,920.5,63.0,4.75,11.95,473.5,543.09,446.11
2018,12,31,14,0,909.0,62.0,4.8,11.9,449.0,505.3,413.52
2018,12,31,14,15,892.5,60.0,4.75,11.75,418.0,462.51,376.05
2018,12,31,14,30,876.0,58.0,4.7,11.6,387.0,418.62,336.76
2018,12,31,14,45,851.0,56.0,4.65,11.45,350.0,370.79,293.41
2018,12,31,15,0,826.0,54.0,4.6,11.3,313.0,323.15,249.34
2018,12,31,15,15,789.5,51.0,4.6,11.3,272.5,271.55,201.62
2018,12,31,15,30,753.0,48.0,4.6,11.3,232.0,221.86,155.51
2018,12,31,15,45,632.0,37.5,2.7,12.8,172.0,151.73,96.0
2018,12,31,16,0,511.0,27.0,0.8,14.3,112.0,92.8,49.67
2018,12,31,16,15,399.0,28.0,0.75,13.95,82.5,56.96,26.34
2018,12,31,16,30,287.0,29.0,0.7,13.6,53.0,32.72,13.55
2018,12,31,16,45,167.5,17.5,0.65,13.25,29.5,17.2,0.0
2018,12,31,17,0,48.0,6.0,0.6,12.9,6.0,5.9,0.0
2018,12,31,17,15,24.0,3.0,0.6,12.75,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
